Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,30,304.0,180.0,2.2,11.1,323.0,352.29,288.77
2018,3,24,8,45,187.5,208.5,2.25,11.35,299.5,324.52,265.22
2018,3,24,9,0,71.0,237.0,2.3,11.6,276.0,284.49,230.59
2018,3,24,9,15,105.5,260.0,2.4,11.8,323.5,334.97,271.2
2018,3,24,9,30,140.0,283.0,2.5,12.0,371.0,394.02,317.6
2018,3,24,9,45,161.0,304.5,2.65,12.25,411.5,438.3,351.6
2018,3,24,10,0,182.0,326.0,2.8,12.5,452.0,483.68,386.12
2018,3,24,10,15,254.5,328.0,3.0,12.8,512.5,558.79,444.41
2018,3,24,10,30,327.0,330.0,3.2,13.1,573.0,630.52,499.23
2018,3,24,10,45,388.0,320.5,3.35,13.4,617.5,682.48,538.56
2018,3,24,11,0,449.0,311.0,3.5,13.7,662.0,743.24,583.81
2018,3,24,11,15,268.5,292.0,3.7,13.85,503.0,558.32,442.82
2018,3,24,11,30,88.0,273.0,3.9,14.0,344.0,366.38,291.04
2018,3,24,11,45,61.5,274.0,4.05,14.15,324.0,335.55,266.46
2018,3,24,12,0,35.0,275.0,4.2,14.3,304.0,311.98,246.88
2018,3,24,12,15,114.0,328.5,4.3,14.3,422.0,451.42,357.94
2018,3,24,12,30,193.0,382.0,4.4,14.3,540.0,582.48,459.12
2018,3,24,12,45,250.5,365.5,4.55,14.35,568.0,625.69,493.37
2018,3,24,13,0,308.0,349.0,4.7,14.4,596.0,658.08,519.98
2018,3,24,13,15,308.0,345.5,4.7,14.3,588.0,649.41,513.84
2018,3,24,13,30,308.0,342.0,4.7,14.2,580.0,639.47,506.97
2018,3,24,13,45,398.0,302.0,4.7,14.1,600.0,674.69,536.95
2018,3,24,14,0,488.0,262.0,4.7,14.0,620.0,697.37,557.25
2018,3,24,14,15,662.5,193.0,4.65,13.8,656.0,754.12,604.98
2018,3,24,14,30,837.0,124.0,4.6,13.6,692.0,792.4,635.46
2018,3,24,14,45,857.0,109.5,4.55,13.4,663.0,761.0,613.3
2018,3,24,15,0,877.0,95.0,4.5,13.2,634.0,725.31,588.19
2018,3,24,15,15,808.0,104.0,4.5,13.2,572.5,651.67,531.95
2018,3,24,15,30,739.0,113.0,4.5,13.2,511.0,582.59,477.07
2018,3,24,15,45,576.5,127.0,4.25,12.7,420.0,468.67,385.19
2018,3,24,16,0,414.0,141.0,4.0,12.2,329.0,366.61,301.48
2018,3,24,16,15,502.5,115.5,3.75,11.8,317.0,358.82,294.1
2018,3,24,16,30,591.0,90.0,3.5,11.4,305.0,342.8,277.67
2018,3,24,16,45,450.0,90.5,3.25,11.0,239.0,257.19,205.1
2018,3,24,17,0,309.0,91.0,3.0,10.6,173.0,188.75,147.52
2018,3,24,17,15,245.0,75.0,2.65,9.9,131.0,136.11,102.26
2018,3,24,17,30,181.0,59.0,2.3,9.2,89.0,93.22,66.05
2018,3,24,17,45,143.5,40.5,1.9,8.55,59.0,58.64,36.7
2018,3,24,18,0,106.0,22.0,1.5,7.9,29.0,27.64,4.67
2018,3,24,18,15,53.0,11.0,1.5,7.6,14.5,11.1,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,25,5,45,7.5,2.0,0.85,5.3,2.0,0.0,0.0
2018,3,25,6,0,15.0,4.0,0.8,5.5,4.0,0.0,0.0
2018,3,25,6,15,128.0,19.0,1.1,6.3,29.5,22.66,0.0
2018,3,25,6,30,241.0,34.0,1.4,7.1,55.0,56.53,28.79
2018,3,25,6,45,378.5,44.0,1.65,7.85,103.5,103.28,65.04
2018,3,25,7,0,516.0,54.0,1.9,8.6,152.0,165.98,115.76
2018,3,25,7,15,465.0,71.0,2.05,9.0,180.0,201.14,152.1
2018,3,25,7,30,414.0,88.0,2.2,9.4,208.0,228.6,180.78
2018,3,25,7,45,587.5,82.0,2.35,9.8,289.0,315.06,253.64
2018,3,25,8,0,761.0,76.0,2.5,10.2,370.0,417.81,339.56
2018,3,25,8,15,791.0,80.0,2.6,10.5,422.5,478.1,390.88
2018,3,25,8,30,821.0,84.0,2.7,10.8,475.0,539.86,441.96
2018,3,25,8,45,842.0,87.0,2.75,11.1,523.5,596.36,487.25
2018,3,25,9,0,863.0,90.0,2.8,11.4,572.0,652.74,531.1
2018,3,25,9,15,880.5,92.0,2.85,11.6,617.0,702.65,568.85
2018,3,25,9,30,898.0,94.0,2.9,11.8,662.0,753.73,604.9
2018,3,25,9,45,887.5,103.5,3.0,12.05,692.0,790.12,629.87
2018,3,25,10,0,877.0,113.0,3.1,12.3,722.0,826.66,654.89
2018,3,25,10,15,908.0,106.5,3.15,12.45,761.5,869.29,684.05
2018,3,25,10,30,939.0,100.0,3.2,12.6,801.0,914.31,714.61
2018,3,25,10,45,944.5,101.0,3.25,12.75,824.5,943.13,733.54
2018,3,25,11,0,950.0,102.0,3.3,12.9,848.0,968.69,750.32
2018,3,25,11,15,954.0,102.5,3.35,13.0,864.0,988.92,763.6
2018,3,25,11,30,958.0,103.0,3.4,13.1,880.0,1005.57,774.54
2018,3,25,11,45,960.5,103.5,3.5,13.15,888.0,1017.14,782.65
2018,3,25,12,0,963.0,104.0,3.6,13.2,896.0,1024.93,788.34
2018,3,25,12,15,962.5,104.0,3.65,13.25,895.0,1025.51,788.87
2018,3,25,12,30,962.0,104.0,3.7,13.3,894.0,1022.26,786.96
2018,3,25,12,45,840.5,153.5,3.8,13.3,838.5,960.48,744.95
2018,3,25,13,0,719.0,203.0,3.9,13.3,783.0,895.08,700.16
2018,3,25,13,15,443.5,239.0,3.95,13.25,594.5,668.09,531.48
2018,3,25,13,30,168.0,275.0,4.0,13.2,406.0,435.94,348.84
2018,3,25,13,45,241.0,301.0,4.05,13.2,482.0,530.46,424.45
2018,3,25,14,0,314.0,327.0,4.1,13.2,558.0,612.74,488.21
2018,3,25,14,15,224.5,269.5,4.15,13.1,431.0,469.02,377.49
2018,3,25,14,30,135.0,212.0,4.2,13.0,304.0,324.22,263.11
2018,3,25,14,45,80.5,179.5,4.2,12.9,233.5,244.59,198.49
2018,3,25,15,0,26.0,147.0,4.2,12.8,163.0,164.6,132.2
2018,3,25,15,15,260.0,145.5,4.2,12.8,287.5,325.61,269.43
2018,3,25,15,30,494.0,144.0,4.2,12.8,412.0,461.87,380.76
2018,3,25,15,45,654.0,111.5,4.15,12.45,432.0,497.32,409.29
2018,3,25,16,0,814.0,79.0,4.1,12.1,452.0,512.06,419.94
2018,3,25,16,15,781.5,74.5,3.9,11.75,398.5,448.92,366.26
2018,3,25,16,30,749.0,70.0,3.7,11.4,345.0,387.71,312.92
2018,3,25,16,45,700.0,65.5,3.45,11.1,290.5,322.84,255.28
2018,3,25,17,0,651.0,61.0,3.2,10.8,236.0,262.56,200.44
2018,3,25,17,15,579.5,53.5,2.9,10.1,184.0,198.47,143.15
2018,3,25,17,30,508.0,46.0,2.6,9.4,132.0,142.28,93.67
2018,3,25,17,45,370.5,36.0,2.3,8.75,86.5,83.69,47.72
2018,3,25,18,0,233.0,26.0,2.0,8.1,41.0,40.28,10.2
2018,3,25,18,15,116.5,13.0,1.95,7.8,20.5,13.52,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,2.8,6.8,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,2.9,6.9,6.0,0.0,0.0
2018,3,26,6,15,191.0,20.5,3.1,7.3,35.5,26.74,0.0
2018,3,26,6,30,341.0,34.0,3.3,7.7,65.0,67.14,34.01
2018,3,26,6,45,459.5,42.0,3.45,8.15,114.0,115.05,71.63
2018,3,26,7,0,578.0,50.0,3.6,8.6,163.0,176.96,123.28
2018,3,26,7,15,647.5,55.5,3.75,9.15,218.0,236.61,177.27
2018,3,26,7,30,717.0,61.0,3.9,9.7,273.0,303.62,237.9
2018,3,26,7,45,763.0,64.5,4.05,10.3,329.0,366.47,294.81
2018,3,26,8,0,809.0,68.0,4.2,10.9,385.0,433.21,353.5
2018,3,26,8,15,838.5,71.0,4.25,11.4,438.5,494.72,406.31
2018,3,26,8,30,868.0,74.0,4.3,11.9,492.0,557.56,458.44
2018,3,26,8,45,889.5,76.0,4.4,12.45,542.0,613.71,503.85
2018,3,26,9,0,911.0,78.0,4.5,13.0,592.0,671.19,548.9
2018,3,26,9,15,926.0,80.0,4.55,13.4,636.5,723.69,587.8
2018,3,26,9,30,941.0,82.0,4.6,13.8,681.0,774.78,623.84
2018,3,26,9,45,953.0,83.0,4.65,14.2,720.0,820.81,655.63
2018,3,26,10,0,965.0,84.0,4.7,14.6,759.0,864.63,685.46
2018,3,26,10,15,970.5,86.5,4.7,14.85,790.0,902.22,710.56
2018,3,26,10,30,976.0,89.0,4.7,15.1,821.0,936.74,733.31
2018,3,26,10,45,978.5,91.5,4.7,15.4,844.5,965.37,751.61
2018,3,26,11,0,981.0,94.0,4.7,15.7,868.0,990.47,767.42
2018,3,26,11,15,982.5,95.0,4.7,15.85,883.0,1009.39,779.38
2018,3,26,11,30,984.0,96.0,4.7,16.0,898.0,1024.55,788.84
2018,3,26,11,45,984.0,96.5,4.7,16.2,904.5,1033.92,794.27
2018,3,26,12,0,984.0,97.0,4.7,16.4,911.0,1039.38,797.16
2018,3,26,12,15,984.5,96.5,4.7,16.5,910.0,1040.32,797.42
2018,3,26,12,30,985.0,96.0,4.7,16.6,909.0,1037.33,795.15
2018,3,26,12,45,983.5,95.0,4.65,16.7,899.0,1027.99,788.22
2018,3,26,13,0,982.0,94.0,4.6,16.8,889.0,1014.8,778.81
2018,3,26,13,15,978.0,92.5,4.55,16.8,870.5,994.99,765.28
2018,3,26,13,30,974.0,91.0,4.5,16.8,852.0,971.56,749.36
2018,3,26,13,45,968.5,89.5,4.4,16.85,826.0,943.32,729.59
2018,3,26,14,0,963.0,88.0,4.3,16.9,800.0,911.79,707.6
2018,3,26,14,15,953.0,87.0,4.25,16.8,766.5,874.0,682.13
2018,3,26,14,30,943.0,86.0,4.2,16.7,733.0,833.57,654.59
2018,3,26,14,45,929.0,84.5,4.15,16.6,692.0,787.2,622.51
2018,3,26,15,0,915.0,83.0,4.1,16.5,651.0,738.97,588.75
2018,3,26,15,15,898.5,81.0,4.1,16.5,605.5,686.95,551.59
2018,3,26,15,30,882.0,79.0,4.1,16.5,560.0,633.86,510.61
2018,3,26,15,45,856.0,77.0,3.9,16.1,509.0,576.24,465.16
2018,3,26,16,0,830.0,75.0,3.7,15.7,458.0,517.12,417.31
2018,3,26,16,15,793.5,72.0,3.25,15.15,403.5,452.82,363.77
2018,3,26,16,30,757.0,69.0,2.8,14.6,349.0,390.83,310.59
2018,3,26,16,45,707.5,64.5,2.4,14.05,294.0,325.28,253.45
2018,3,26,17,0,658.0,60.0,2.0,13.5,239.0,264.32,199.01
2018,3,26,17,15,581.5,54.0,1.85,12.55,186.5,200.06,142.83
2018,3,26,17,30,505.0,48.0,1.7,11.6,134.0,144.25,94.63
2018,3,26,17,45,377.0,38.0,1.5,10.7,89.5,86.83,49.76
2018,3,26,18,0,249.0,28.0,1.3,9.8,45.0,43.64,13.39
2018,3,26,18,15,130.5,15.0,1.3,9.5,23.5,15.69,0.0
2018,3,26,18,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.25,8.9,3.0,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.3,9.1,6.0,5.9,0.0
2018,3,27,6,15,177.5,20.5,1.25,9.6,36.0,25.63,0.0
2018,3,27,6,30,317.0,35.0,1.2,10.1,66.0,66.99,35.13
2018,3,27,6,45,429.5,44.5,1.2,10.6,114.0,114.45,71.88
2018,3,27,7,0,542.0,54.0,1.2,11.1,162.0,175.23,121.88
2018,3,27,7,15,611.5,60.0,1.25,11.85,216.0,233.56,173.18
2018,3,27,7,30,681.0,66.0,1.3,12.6,270.0,299.33,230.62
2018,3,27,7,45,728.0,69.5,1.4,13.3,325.0,360.62,284.01
2018,3,27,8,0,775.0,73.0,1.5,14.0,380.0,426.05,339.12
2018,3,27,8,15,805.0,76.5,1.6,14.65,433.0,486.63,388.83
2018,3,27,8,30,835.0,80.0,1.7,15.3,486.0,548.65,437.91
2018,3,27,8,45,856.5,82.5,1.8,15.95,535.0,605.59,481.54
2018,3,27,9,0,878.0,85.0,1.9,16.6,584.0,660.25,522.19
2018,3,27,9,15,896.0,86.5,2.0,17.0,629.0,712.83,559.74
2018,3,27,9,30,914.0,88.0,2.1,17.4,674.0,764.34,594.59
2018,3,27,9,45,928.0,88.0,2.15,17.8,712.5,809.78,624.28
2018,3,27,10,0,942.0,88.0,2.2,18.2,751.0,853.24,652.26
2018,3,27,10,15,948.5,90.0,2.3,18.5,782.0,890.34,676.31
2018,3,27,10,30,955.0,92.0,2.4,18.8,813.0,924.5,698.29
2018,3,27,10,45,959.0,93.5,2.5,19.15,836.0,952.8,716.13
2018,3,27,11,0,963.0,95.0,2.6,19.5,859.0,977.7,731.74
2018,3,27,11,15,964.5,96.5,2.65,19.7,874.0,996.78,743.49
2018,3,27,11,30,966.0,98.0,2.7,19.9,889.0,1012.16,752.93
2018,3,27,11,45,965.0,99.5,2.7,20.15,895.5,1021.42,757.84
2018,3,27,12,0,964.0,101.0,2.7,20.4,902.0,1026.84,760.4
2018,3,27,12,15,963.5,101.0,2.7,20.55,900.5,1027.27,760.16
2018,3,27,12,30,963.0,101.0,2.7,20.7,899.0,1023.86,757.58
2018,3,27,12,45,946.0,107.5,2.7,20.85,884.5,1008.08,747.06
2018,3,27,13,0,929.0,114.0,2.7,21.0,870.0,988.84,734.48
2018,3,27,13,15,900.0,123.5,2.7,21.05,843.0,958.57,714.93
2018,3,27,13,30,871.0,133.0,2.7,21.1,816.0,930.88,697.19
2018,3,27,13,45,876.0,125.0,2.7,21.1,794.0,906.77,681.95
2018,3,27,14,0,881.0,117.0,2.7,21.1,772.0,874.86,661.37
2018,3,27,14,15,878.0,111.5,2.65,21.05,740.5,840.36,638.73
2018,3,27,14,30,875.0,106.0,2.6,21.0,709.0,803.02,614.02
2018,3,27,14,45,840.5,107.5,2.6,20.9,660.5,750.08,578.55
2018,3,27,15,0,806.0,109.0,2.6,20.8,612.0,693.54,540.02
2018,3,27,15,15,792.0,102.5,2.6,20.8,567.5,642.54,503.38
2018,3,27,15,30,778.0,96.0,2.6,20.8,523.0,590.56,464.66
2018,3,27,15,45,788.5,85.0,2.4,20.35,484.0,547.14,431.49
2018,3,27,16,0,799.0,74.0,2.2,19.9,445.0,500.81,394.82
2018,3,27,16,15,772.5,70.5,1.9,19.25,395.0,442.26,347.29
2018,3,27,16,30,746.0,67.0,1.6,18.6,345.0,385.0,299.32
2018,3,27,16,45,684.0,64.0,1.3,17.95,288.5,317.07,242.05
2018,3,27,17,0,622.0,61.0,1.0,17.3,232.0,255.11,188.64
2018,3,27,17,15,529.0,54.5,1.05,16.5,178.0,188.31,132.59
2018,3,27,17,30,436.0,48.0,1.1,15.7,124.0,131.94,85.9
2018,3,27,17,45,315.0,37.5,1.15,14.95,82.5,78.88,45.26
2018,3,27,18,0,194.0,27.0,1.2,14.2,41.0,38.82,13.04
2018,3,27,18,15,106.0,15.0,1.2,13.95,21.5,15.61,0.0
2018,3,27,18,30,18.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.2,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,4.0,0.5,11.5,4.0,0.0,0.0
2018,3,28,6,0,42.0,8.0,0.5,11.7,8.0,7.86,0.0
2018,3,28,6,15,181.5,21.0,0.55,12.45,37.5,26.92,0.0
2018,3,28,6,30,321.0,34.0,0.6,13.2,67.0,67.51,35.41
2018,3,28,6,45,437.5,42.5,0.65,13.95,115.5,115.23,71.43
2018,3,28,7,0,554.0,51.0,0.7,14.7,164.0,176.72,121.11
2018,3,28,7,15,605.5,58.5,0.85,15.35,215.5,232.45,170.15
2018,3,28,7,30,657.0,66.0,1.0,16.0,267.0,293.56,223.43
2018,3,28,7,45,631.0,82.5,1.1,16.7,304.5,338.58,263.75
2018,3,28,8,0,605.0,99.0,1.2,17.4,342.0,379.75,299.1
2018,3,28,8,15,569.5,123.5,1.4,18.1,376.0,420.43,332.46
2018,3,28,8,30,534.0,148.0,1.6,18.8,410.0,454.17,359.0
2018,3,28,8,45,592.0,148.5,1.75,19.5,465.5,519.11,408.64
2018,3,28,9,0,650.0,149.0,1.9,20.2,521.0,585.94,458.32
2018,3,28,9,15,776.0,117.0,1.95,20.6,594.5,667.49,519.03
2018,3,28,9,30,902.0,85.0,2.0,21.0,668.0,755.02,579.48
2018,3,28,9,45,917.5,84.5,2.1,21.45,706.5,800.59,608.83
2018,3,28,10,0,933.0,84.0,2.2,21.9,745.0,844.3,636.94
2018,3,28,10,15,941.0,85.5,2.2,22.25,776.0,881.78,659.93
2018,3,28,10,30,949.0,87.0,2.2,22.6,807.0,916.43,680.85
2018,3,28,10,45,954.5,88.0,2.25,22.95,830.5,945.29,698.31
2018,3,28,11,0,960.0,89.0,2.3,23.3,854.0,970.86,713.61
2018,3,28,11,15,963.5,89.0,2.3,23.55,869.5,990.04,724.56
2018,3,28,11,30,967.0,89.0,2.3,23.8,885.0,1005.58,733.26
2018,3,28,11,45,968.5,89.5,2.3,24.05,892.0,1016.06,738.81
2018,3,28,12,0,970.0,90.0,2.3,24.3,899.0,1022.71,742.08
2018,3,28,12,15,970.5,90.0,2.25,24.4,898.5,1024.02,741.95
2018,3,28,12,30,971.0,90.0,2.2,24.5,898.0,1021.46,739.55
2018,3,28,12,45,969.0,89.5,2.2,24.65,888.5,1012.13,733.43
2018,3,28,13,0,967.0,89.0,2.2,24.8,879.0,999.02,725.09
2018,3,28,13,15,963.0,88.0,2.25,24.8,861.0,979.82,713.92
2018,3,28,13,30,959.0,87.0,2.3,24.8,843.0,957.06,700.51
2018,3,28,13,45,952.5,86.5,2.3,24.8,817.5,929.21,683.3
2018,3,28,14,0,946.0,86.0,2.3,24.8,792.0,898.19,663.99
2018,3,28,14,15,937.5,84.5,2.35,24.65,759.0,861.46,641.58
2018,3,28,14,30,929.0,83.0,2.4,24.5,726.0,822.04,617.12
2018,3,28,14,45,917.0,81.5,2.4,24.4,686.5,777.54,588.38
2018,3,28,15,0,905.0,80.0,2.4,24.3,647.0,731.08,557.91
2018,3,28,15,15,889.5,77.5,2.4,24.3,602.0,679.5,523.15
2018,3,28,15,30,874.0,75.0,2.4,24.3,557.0,626.8,484.77
2018,3,28,15,45,852.0,72.5,2.25,23.75,507.5,569.54,442.09
2018,3,28,16,0,830.0,70.0,2.1,23.2,458.0,513.68,399.06
2018,3,28,16,15,800.0,67.0,1.85,22.45,405.5,452.37,350.47
2018,3,28,16,30,770.0,64.0,1.6,21.7,353.0,392.67,301.51
2018,3,28,16,45,725.5,59.5,1.35,20.95,299.0,328.13,247.44
2018,3,28,17,0,681.0,55.0,1.1,20.2,245.0,267.54,195.22
2018,3,28,17,15,588.5,51.0,1.1,19.3,190.0,199.86,138.63
2018,3,28,17,30,496.0,47.0,1.1,18.4,135.0,142.54,91.26
2018,3,28,17,45,350.5,36.5,1.1,17.45,88.0,82.66,46.45
2018,3,28,18,0,205.0,26.0,1.1,16.5,41.0,38.91,13.75
2018,3,28,18,15,113.0,14.5,1.15,16.35,21.5,15.28,0.0
2018,3,28,18,30,21.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.2,16.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.5,0.5,15.05,4.5,0.0,0.0
2018,3,29,6,0,52.0,9.0,0.5,15.2,9.0,8.85,0.0
2018,3,29,6,15,193.0,22.5,0.5,15.8,40.5,29.63,0.0
2018,3,29,6,30,334.0,36.0,0.5,16.4,72.0,71.94,38.23
2018,3,29,6,45,461.0,42.5,0.55,17.0,122.0,120.6,74.16
2018,3,29,7,0,588.0,49.0,0.6,17.6,172.0,184.19,124.84
2018,3,29,7,15,599.0,60.5,0.75,18.2,216.5,234.73,170.51
2018,3,29,7,30,610.0,72.0,0.9,18.8,261.0,285.97,216.08
2018,3,29,7,45,604.5,87.5,1.05,19.35,303.5,335.3,258.98
2018,3,29,8,0,599.0,103.0,1.2,19.9,346.0,383.1,299.0
2018,3,29,8,15,695.5,95.0,1.35,20.5,413.0,456.39,357.03
2018,3,29,8,30,792.0,87.0,1.5,21.1,480.0,537.47,419.41
2018,3,29,8,45,840.0,82.5,1.65,21.7,535.5,600.96,467.12
2018,3,29,9,0,888.0,78.0,1.8,22.3,591.0,664.66,513.88
2018,3,29,9,15,904.0,79.5,1.8,22.7,635.0,716.25,548.34
2018,3,29,9,30,920.0,81.0,1.8,23.1,679.0,766.57,580.62
2018,3,29,9,45,932.0,82.0,1.85,23.5,717.5,811.69,609.22
2018,3,29,10,0,944.0,83.0,1.9,23.9,756.0,854.66,636.05
2018,3,29,10,15,951.5,84.0,1.95,24.25,786.5,891.46,658.62
2018,3,29,10,30,959.0,85.0,2.0,24.6,817.0,925.37,679.18
2018,3,29,10,45,963.5,86.5,2.0,24.9,840.5,954.06,695.85
2018,3,29,11,0,968.0,88.0,2.0,25.2,864.0,979.36,710.32
2018,3,29,11,15,971.0,89.0,2.05,25.45,879.5,999.22,722.05
2018,3,29,11,30,974.0,90.0,2.1,25.7,895.0,1015.4,731.57
2018,3,29,11,45,975.0,90.5,2.15,25.9,902.0,1025.38,737.44
2018,3,29,12,0,976.0,91.0,2.2,26.1,909.0,1031.52,741.05
2018,3,29,12,15,973.5,92.5,2.25,26.2,907.5,1031.51,741.24
2018,3,29,12,30,971.0,94.0,2.3,26.3,906.0,1027.62,739.16
2018,3,29,12,45,966.0,95.0,2.35,26.4,895.5,1017.01,732.97
2018,3,29,13,0,961.0,96.0,2.4,26.5,885.0,1002.67,724.55
2018,3,29,13,15,957.0,95.5,2.4,26.45,867.0,984.02,713.38
2018,3,29,13,30,953.0,95.0,2.4,26.4,849.0,961.84,700.03
2018,3,29,13,45,947.5,93.5,2.45,26.4,823.5,933.85,683.26
2018,3,29,14,0,942.0,92.0,2.5,26.4,798.0,902.66,664.34
2018,3,29,14,15,933.5,90.5,2.5,26.25,765.0,865.97,641.62
2018,3,29,14,30,925.0,89.0,2.5,26.1,732.0,826.62,616.94
2018,3,29,14,45,907.5,88.0,2.5,26.0,690.0,778.6,585.93
2018,3,29,15,0,890.0,87.0,2.5,25.9,648.0,729.07,553.49
2018,3,29,15,15,873.0,84.0,2.5,25.9,602.0,676.52,518.11
2018,3,29,15,30,856.0,81.0,2.5,25.9,556.0,623.03,479.22
2018,3,29,15,45,842.0,77.5,2.35,25.25,509.5,571.7,441.3
2018,3,29,16,0,828.0,74.0,2.2,24.6,463.0,517.82,400.2
2018,3,29,16,15,786.5,71.0,1.95,23.85,406.5,451.09,347.91
2018,3,29,16,30,745.0,68.0,1.7,23.1,350.0,387.23,296.25
2018,3,29,16,45,713.0,62.5,1.5,22.3,299.0,327.48,246.27
2018,3,29,17,0,681.0,57.0,1.3,21.5,248.0,270.31,196.86
2018,3,29,17,15,614.5,51.0,1.25,20.55,196.0,206.86,142.96
2018,3,29,17,30,548.0,45.0,1.2,19.6,144.0,150.77,95.54
2018,3,29,17,45,432.5,36.0,1.15,18.6,98.0,92.97,51.15
2018,3,29,18,0,317.0,27.0,1.1,17.6,52.0,48.33,17.63
2018,3,29,18,15,169.5,15.0,1.1,17.3,27.0,16.45,0.0
2018,3,29,18,30,22.0,3.0,1.1,17.0,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.1,16.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.5,0.45,15.4,4.5,0.0,0.0
2018,3,30,6,0,34.0,9.0,0.5,15.5,9.0,8.85,0.0
2018,3,30,6,15,137.5,25.0,0.45,16.2,38.5,29.59,3.69
2018,3,30,6,30,241.0,41.0,0.4,16.9,68.0,67.4,38.57
2018,3,30,6,45,352.5,50.5,0.4,17.6,114.0,111.17,71.06
2018,3,30,7,0,464.0,60.0,0.4,18.3,160.0,169.16,117.01
2018,3,30,7,15,495.5,73.0,0.4,18.85,206.0,219.84,160.83
2018,3,30,7,30,527.0,86.0,0.4,19.4,252.0,273.74,206.54
2018,3,30,7,45,539.5,100.0,0.35,20.0,296.5,323.99,248.08
2018,3,30,8,0,552.0,114.0,0.3,20.6,341.0,374.82,288.28
2018,3,30,8,15,605.5,119.5,0.4,21.3,398.0,438.23,337.04
2018,3,30,8,30,659.0,125.0,0.5,22.0,455.0,505.9,387.39
2018,3,30,8,45,668.5,133.5,0.6,22.7,496.0,553.73,421.88
2018,3,30,9,0,678.0,142.0,0.7,23.4,537.0,600.79,454.98
2018,3,30,9,15,643.0,166.0,0.75,23.85,562.5,631.89,475.22
2018,3,30,9,30,608.0,190.0,0.8,24.3,588.0,658.06,491.59
2018,3,30,9,45,622.5,198.5,0.8,24.75,626.0,702.15,520.12
2018,3,30,10,0,637.0,207.0,0.8,25.2,664.0,745.23,547.1
2018,3,30,10,15,650.5,213.5,0.85,25.45,697.0,784.16,571.98
2018,3,30,10,30,664.0,220.0,0.9,25.7,730.0,821.53,595.58
2018,3,30,10,45,616.5,251.0,0.9,25.95,735.0,827.67,596.53
2018,3,30,11,0,569.0,282.0,0.9,26.2,740.0,828.1,594.22
2018,3,30,11,15,524.5,304.5,0.95,26.4,733.0,820.33,587.84
2018,3,30,11,30,480.0,327.0,1.0,26.6,726.0,809.04,579.27
2018,3,30,11,45,651.5,251.5,1.1,26.75,797.5,899.72,643.19
2018,3,30,12,0,823.0,176.0,1.2,26.9,869.0,983.36,696.07
2018,3,30,12,15,883.0,146.0,1.25,26.95,888.5,1009.7,711.92
2018,3,30,12,30,943.0,116.0,1.3,27.0,908.0,1026.26,722.57
2018,3,30,12,45,927.5,121.0,1.4,27.05,893.0,1010.05,714.14
2018,3,30,13,0,912.0,126.0,1.5,27.1,878.0,990.44,703.94
2018,3,30,13,15,873.5,140.5,1.55,27.1,848.5,961.97,687.54
2018,3,30,13,30,835.0,155.0,1.6,27.1,819.0,925.77,666.19
2018,3,30,13,45,845.0,143.5,1.65,27.05,797.5,903.12,653.56
2018,3,30,14,0,855.0,132.0,1.7,27.0,776.0,876.81,638.33
2018,3,30,14,15,839.5,128.5,1.65,27.0,738.0,834.38,611.26
2018,3,30,14,30,824.0,125.0,1.6,27.0,700.0,790.04,582.86
2018,3,30,14,45,836.0,111.5,1.6,26.95,667.5,754.13,560.46
2018,3,30,15,0,848.0,98.0,1.6,26.9,635.0,714.64,535.3
2018,3,30,15,15,820.0,98.5,1.6,26.9,588.0,659.82,498.23
2018,3,30,15,30,792.0,99.0,1.6,26.9,541.0,605.11,459.22
2018,3,30,15,45,627.5,126.5,1.45,26.6,457.0,501.1,382.11
2018,3,30,16,0,463.0,154.0,1.3,26.3,373.0,407.88,311.82
2018,3,30,16,15,465.5,134.5,1.15,25.55,333.0,363.68,278.4
2018,3,30,16,30,468.0,115.0,1.0,24.8,293.0,318.42,242.56
2018,3,30,16,45,388.5,105.5,0.85,24.1,238.5,252.55,190.44
2018,3,30,17,0,309.0,96.0,0.7,23.4,184.0,195.12,144.59
2018,3,30,17,15,292.0,78.5,0.75,22.5,147.5,154.05,110.16
2018,3,30,17,30,275.0,61.0,0.8,21.6,111.0,114.83,76.85
2018,3,30,17,45,210.0,45.0,0.9,20.7,76.0,72.88,44.1
2018,3,30,18,0,145.0,29.0,1.0,19.8,41.0,38.27,16.39
2018,3,30,18,15,80.5,15.5,1.0,19.35,21.5,16.13,0.0
2018,3,30,18,30,16.0,2.0,1.0,18.9,2.0,0.0,0.0
2018,3,30,18,45,8.0,1.0,1.05,18.45,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.5,0.2,16.8,2.5,0.0,0.0
2018,3,31,6,0,0.0,5.0,0.2,16.9,5.0,4.91,0.0
2018,3,31,6,15,3.5,21.5,0.2,17.35,22.0,20.81,4.8
2018,3,31,6,30,7.0,38.0,0.2,17.8,39.0,37.48,24.33
2018,3,31,6,45,28.5,60.0,0.25,18.3,66.0,63.57,45.78
2018,3,31,7,0,50.0,82.0,0.3,18.8,93.0,92.14,69.17
2018,3,31,7,15,161.0,100.0,0.35,19.25,149.0,146.85,111.44
2018,3,31,7,30,272.0,118.0,0.4,19.7,205.0,215.35,165.4
2018,3,31,7,45,330.0,132.0,0.45,20.15,256.0,269.03,208.3
2018,3,31,8,0,388.0,146.0,0.5,20.6,307.0,332.14,257.77
2018,3,31,8,15,458.5,151.5,0.4,21.25,365.5,395.62,305.44
2018,3,31,8,30,529.0,157.0,0.3,21.9,424.0,465.43,356.01
2018,3,31,8,45,692.5,128.5,0.2,22.6,513.0,565.17,426.81
2018,3,31,9,0,856.0,100.0,0.1,23.3,602.0,674.52,500.88
2018,3,31,9,15,870.0,102.5,0.3,23.7,645.0,724.77,534.65
2018,3,31,9,30,884.0,105.0,0.5,24.1,688.0,773.64,567.17
2018,3,31,9,45,894.0,107.5,0.65,24.55,725.0,814.39,593.29
2018,3,31,10,0,904.0,110.0,0.8,25.0,762.0,855.97,619.86
2018,3,31,10,15,887.5,122.0,0.9,25.1,784.0,882.78,636.82
2018,3,31,10,30,871.0,134.0,1.0,25.2,806.0,910.22,654.4
2018,3,31,10,45,848.5,149.5,1.1,25.35,820.0,927.64,665.51
2018,3,31,11,0,826.0,165.0,1.2,25.5,834.0,940.75,674.09
2018,3,31,11,15,718.5,220.5,1.3,25.55,810.0,916.67,659.5
2018,3,31,11,30,611.0,276.0,1.4,25.6,786.0,881.66,636.12
2018,3,31,11,45,499.0,325.0,1.5,25.6,743.5,830.42,601.02
2018,3,31,12,0,387.0,374.0,1.6,25.6,701.0,769.67,559.12
2018,3,31,12,15,379.5,376.5,1.7,25.5,697.0,765.39,557.73
2018,3,31,12,30,372.0,379.0,1.8,25.4,693.0,759.49,554.7
2018,3,31,12,45,370.5,373.5,1.95,25.3,683.0,749.24,549.47
2018,3,31,13,0,369.0,368.0,2.1,25.2,673.0,737.44,543.14
2018,3,31,13,15,447.5,329.5,2.15,25.0,692.0,770.15,568.91
2018,3,31,13,30,526.0,291.0,2.2,24.8,711.0,791.6,586.78
2018,3,31,13,45,453.5,307.0,2.25,24.55,661.0,731.55,545.15
2018,3,31,14,0,381.0,323.0,2.3,24.3,611.0,666.93,500.34
2018,3,31,14,15,334.5,319.5,2.3,24.05,564.5,612.82,462.69
2018,3,31,14,30,288.0,316.0,2.3,23.8,518.0,560.47,425.57
2018,3,31,14,45,217.0,305.5,2.25,23.55,453.0,478.66,365.89
2018,3,31,15,0,146.0,295.0,2.2,23.3,388.0,407.98,313.26
2018,3,31,15,15,174.5,268.5,2.2,23.3,372.0,392.79,303.53
2018,3,31,15,30,203.0,242.0,2.2,23.3,356.0,374.75,291.03
2018,3,31,15,45,236.5,218.0,2.05,22.55,339.5,363.31,283.63
2018,3,31,16,0,270.0,194.0,1.9,21.8,323.0,343.52,269.24
2018,3,31,16,15,223.5,174.5,1.75,21.1,273.0,286.46,224.87
2018,3,31,16,30,177.0,155.0,1.6,20.4,223.0,231.26,181.41
2018,3,31,16,45,179.5,133.0,1.5,19.7,193.0,199.54,155.6
2018,3,31,17,0,182.0,111.0,1.4,19.0,163.0,169.26,129.99
2018,3,31,17,15,154.0,90.0,1.3,18.2,127.5,128.3,95.92
2018,3,31,17,30,126.0,69.0,1.2,17.4,92.0,92.48,66.04
2018,3,31,17,45,91.5,49.0,1.15,16.6,63.0,60.2,39.73
2018,3,31,18,0,57.0,29.0,1.1,15.8,34.0,32.09,15.65
2018,3,31,18,15,31.0,15.5,1.1,15.4,18.0,15.61,0.0
2018,3,31,18,30,5.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.1,14.65,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,5,45,38.5,6.5,1.45,10.5,7.5,0.0,0.0
2018,4,1,6,0,77.0,13.0,1.5,10.9,15.0,12.78,0.0
2018,4,1,6,15,221.5,27.0,1.65,11.55,50.5,38.1,12.36
2018,4,1,6,30,366.0,41.0,1.8,12.2,86.0,84.03,48.07
2018,4,1,6,45,372.0,48.0,1.95,12.8,113.0,115.31,75.7
2018,4,1,7,0,378.0,55.0,2.1,13.4,140.0,147.11,105.42
2018,4,1,7,15,194.0,81.5,2.05,14.05,125.5,139.94,107.81
2018,4,1,7,30,10.0,108.0,2.0,14.7,111.0,108.66,86.17
2018,4,1,7,45,86.0,138.5,1.95,15.35,174.0,172.28,138.07
2018,4,1,8,0,162.0,169.0,1.9,16.0,237.0,246.0,197.56
2018,4,1,8,15,405.0,149.5,1.9,16.75,348.5,367.39,294.71
2018,4,1,8,30,648.0,130.0,1.9,17.5,460.0,508.8,404.69
2018,4,1,8,45,754.5,112.5,1.85,18.2,532.0,588.47,464.3
2018,4,1,9,0,861.0,95.0,1.8,18.9,604.0,675.0,527.37
2018,4,1,9,15,877.5,97.0,1.85,19.6,648.0,724.05,560.17
2018,4,1,9,30,894.0,99.0,1.9,20.3,692.0,774.16,592.41
2018,4,1,9,45,907.5,99.0,2.0,20.95,729.5,818.33,620.51
2018,4,1,10,0,921.0,99.0,2.1,21.6,767.0,860.51,646.96
2018,4,1,10,15,928.5,100.5,2.2,22.05,797.5,896.97,669.8
2018,4,1,10,30,936.0,102.0,2.3,22.5,828.0,930.6,690.66
2018,4,1,10,45,942.0,102.5,2.4,23.0,851.0,958.81,707.74
2018,4,1,11,0,948.0,103.0,2.5,23.5,874.0,983.77,722.7
2018,4,1,11,15,951.0,104.0,2.6,23.65,889.0,1003.07,735.01
2018,4,1,11,30,954.0,105.0,2.7,23.8,904.0,1018.77,745.11
2018,4,1,11,45,955.0,105.5,2.85,24.0,911.0,1028.34,751.71
2018,4,1,12,0,956.0,106.0,3.0,24.2,918.0,1034.15,755.99
2018,4,1,12,15,955.5,106.0,3.15,24.2,916.5,1034.18,757.25
2018,4,1,12,30,955.0,106.0,3.3,24.2,915.0,1030.4,756.15
2018,4,1,12,45,952.5,106.0,3.45,24.15,905.0,1020.95,751.56
2018,4,1,13,0,950.0,106.0,3.6,24.1,895.0,1007.79,744.61
2018,4,1,13,15,945.0,105.5,3.7,23.9,876.5,988.16,733.48
2018,4,1,13,30,940.0,105.0,3.8,23.7,858.0,965.09,720.06
2018,4,1,13,45,933.0,104.0,3.95,23.55,832.0,936.41,702.94
2018,4,1,14,0,926.0,103.0,4.1,23.4,806.0,904.66,683.57
2018,4,1,14,15,916.5,102.0,4.2,23.05,773.0,867.96,660.83
2018,4,1,14,30,907.0,101.0,4.3,22.7,740.0,828.73,636.03
2018,4,1,14,45,894.5,98.5,4.35,22.35,700.0,783.33,606.28
2018,4,1,15,0,882.0,96.0,4.4,22.0,660.0,736.09,574.8
2018,4,1,15,15,865.0,93.5,4.4,22.0,614.5,686.54,539.87
2018,4,1,15,30,848.0,91.0,4.4,22.0,569.0,633.44,499.81
2018,4,1,15,45,824.5,88.0,4.4,20.95,519.0,575.44,456.85
2018,4,1,16,0,801.0,85.0,4.4,19.9,469.0,517.76,412.51
2018,4,1,16,15,768.0,81.5,4.25,19.25,416.0,455.7,362.14
2018,4,1,16,30,735.0,78.0,4.1,18.6,363.0,395.65,311.86
2018,4,1,16,45,687.0,73.5,3.95,17.9,308.5,331.48,257.06
2018,4,1,17,0,639.0,69.0,3.8,17.2,254.0,271.61,204.54
2018,4,1,17,15,566.0,61.5,3.5,16.35,200.5,207.2,148.63
2018,4,1,17,30,493.0,54.0,3.2,15.5,147.0,150.88,100.25
2018,4,1,17,45,374.0,44.0,2.85,14.65,101.5,94.44,56.11
2018,4,1,18,0,255.0,34.0,2.5,13.8,56.0,51.56,24.25
2018,4,1,18,15,138.5,19.5,2.4,13.3,30.5,21.01,0.0
2018,4,1,18,30,22.0,5.0,2.3,12.8,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.2,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.0,2.8,11.1,4.0,0.0,0.0
2018,4,2,6,0,6.0,8.0,2.8,11.2,8.0,7.87,0.0
2018,4,2,6,15,3.0,23.0,2.9,11.5,23.0,22.3,9.18
2018,4,2,6,30,0.0,38.0,3.0,11.8,38.0,36.68,24.83
2018,4,2,6,45,1.5,58.0,3.05,12.1,58.5,56.41,42.19
2018,4,2,7,0,3.0,78.0,3.1,12.4,79.0,76.41,59.58
2018,4,2,7,15,67.5,100.5,3.15,12.75,122.5,118.96,94.17
2018,4,2,7,30,132.0,123.0,3.2,13.1,166.0,170.31,136.7
2018,4,2,7,45,263.0,134.5,3.25,13.5,239.5,246.03,199.01
2018,4,2,8,0,394.0,146.0,3.3,13.9,313.0,337.22,273.86
2018,4,2,8,15,328.0,156.5,3.3,14.35,307.5,331.82,270.11
2018,4,2,8,30,262.0,167.0,3.3,14.8,302.0,322.39,262.31
2018,4,2,8,45,201.0,214.0,3.3,15.25,323.0,342.38,276.67
2018,4,2,9,0,140.0,261.0,3.3,15.7,344.0,360.25,288.35
2018,4,2,9,15,192.5,282.0,3.25,16.15,405.5,425.68,339.16
2018,4,2,9,30,245.0,303.0,3.2,16.6,467.0,500.82,396.04
2018,4,2,9,45,274.0,317.0,3.15,17.1,509.5,548.24,430.48
2018,4,2,10,0,303.0,331.0,3.1,17.6,552.0,596.87,465.32
2018,4,2,10,15,363.5,326.0,3.2,18.05,601.5,653.13,506.83
2018,4,2,10,30,424.0,321.0,3.3,18.5,651.0,718.11,553.8
2018,4,2,10,45,414.5,337.0,3.35,19.0,667.5,737.18,565.16
2018,4,2,11,0,405.0,353.0,3.4,19.5,684.0,747.6,570.79
2018,4,2,11,15,510.0,315.0,3.5,19.8,739.5,820.57,624.64
2018,4,2,11,30,615.0,277.0,3.6,20.1,795.0,888.71,674.02
2018,4,2,11,45,780.5,189.5,3.75,20.4,852.0,961.61,725.44
2018,4,2,12,0,946.0,102.0,3.9,20.7,909.0,1022.02,765.69
2018,4,2,12,15,944.5,102.5,3.95,20.8,907.0,1021.54,764.89
2018,4,2,12,30,943.0,103.0,4.0,20.9,905.0,1017.31,762.21
2018,4,2,12,45,939.5,103.0,4.1,21.0,894.5,1006.92,755.85
2018,4,2,13,0,936.0,103.0,4.2,21.1,884.0,992.9,747.17
2018,4,2,13,15,932.0,102.5,4.25,21.05,866.5,974.34,735.61
2018,4,2,13,30,928.0,102.0,4.3,21.0,849.0,952.36,721.78
2018,4,2,13,45,921.5,101.0,4.35,20.95,823.0,924.33,703.8
2018,4,2,14,0,915.0,100.0,4.4,20.9,797.0,893.25,683.64
2018,4,2,14,15,905.0,99.5,4.35,20.75,764.5,856.95,659.57
2018,4,2,14,30,895.0,99.0,4.3,20.6,732.0,818.18,633.61
2018,4,2,14,45,881.0,97.5,4.25,20.4,692.0,773.1,603.02
2018,4,2,15,0,867.0,96.0,4.2,20.2,652.0,726.33,570.88
2018,4,2,15,15,850.5,93.5,4.2,20.2,607.5,677.69,536.34
2018,4,2,15,30,834.0,91.0,4.2,20.2,563.0,625.53,496.72
2018,4,2,15,45,810.0,88.0,4.05,19.55,513.5,567.86,452.68
2018,4,2,16,0,786.0,85.0,3.9,18.9,464.0,510.61,407.61
2018,4,2,16,15,752.0,82.5,3.7,18.4,412.0,449.86,358.06
2018,4,2,16,30,718.0,80.0,3.5,17.9,360.0,391.34,308.84
2018,4,2,16,45,670.0,75.0,3.35,17.35,306.0,327.43,254.24
2018,4,2,17,0,622.0,70.0,3.2,16.8,252.0,267.96,202.11
2018,4,2,17,15,541.0,62.5,2.9,15.95,197.5,202.45,145.74
2018,4,2,17,30,460.0,55.0,2.6,15.1,143.0,145.98,97.74
2018,4,2,17,45,351.5,44.0,2.3,14.25,99.0,91.79,55.08
2018,4,2,18,0,243.0,33.0,2.0,13.4,55.0,50.01,24.03
2018,4,2,18,15,133.5,19.0,2.0,13.05,30.0,20.59,0.0
2018,4,2,18,30,24.0,5.0,2.0,12.7,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.05,12.3,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,8.0,0.95,9.7,9.0,0.0,0.0
2018,4,3,6,0,78.0,16.0,0.9,10.1,18.0,16.05,0.0
2018,4,3,6,15,205.5,31.5,1.05,10.8,54.5,42.84,19.04
2018,4,3,6,30,333.0,47.0,1.2,11.5,91.0,87.73,52.96
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,137.13,92.04
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,197.14,142.35
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,255.42,193.2
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,320.62,249.23
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,381.3,300.58
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,445.82,353.18
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,505.55,400.02
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,566.89,446.13
