Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,45,271.5,31.0,1.5,20.65,62.5,24.51,13.74
2018,6,1,19,0,149.0,20.0,1.2,19.5,27.0,15.85,0.0
2018,6,1,19,15,74.5,10.0,1.2,19.1,13.5,9.83,0.0
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,12.78,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,20.49,7.42
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,36.0,19.74
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,70.4,37.29
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,114.99,67.43
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,161.77,104.37
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,215.09,148.75
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,268.46,194.34
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,326.91,243.4
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,382.1,288.97
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,439.63,334.89
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,494.65,377.44
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,550.61,419.19
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,604.2,457.58
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,656.96,494.06
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,706.3,526.21
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,754.69,555.88
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,798.87,581.94
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,841.26,606.3
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,879.02,627.07
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,914.42,645.97
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,946.31,662.63
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,975.48,677.38
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,998.86,688.43
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,1019.14,697.57
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,1034.77,704.32
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,1047.09,709.16
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,1054.05,711.06
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,1057.6,711.1
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,1056.74,709.99
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,1052.45,707.05
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,1042.24,700.66
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,1028.64,692.46
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,1009.82,682.82
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,987.84,671.31
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,961.45,657.0
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,932.23,640.89
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,898.01,622.67
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,861.35,602.6
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,819.95,579.12
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,776.68,553.94
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,729.47,524.61
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,681.06,494.02
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,629.34,460.64
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,577.59,425.7
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,521.35,385.5
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,465.83,344.34
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,408.99,300.81
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,354.09,257.21
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,296.03,210.28
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,240.39,164.42
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,185.71,119.85
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,136.95,81.19
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,89.97,47.85
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,52.0,25.79
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,24.88,13.83
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,16.67,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,10.32,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,12.78,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,20.44,7.34
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,36.35,19.29
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,71.55,36.6
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,117.11,66.69
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,164.65,103.46
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,218.65,147.44
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,273.25,192.97
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,330.59,240.03
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,386.22,284.78
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,444.11,329.74
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,500.66,372.18
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,558.06,413.68
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,611.33,451.11
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,664.45,487.23
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,714.49,519.37
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,763.46,549.38
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,807.05,576.04
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,848.58,601.13
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,885.9,623.83
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,920.58,644.76
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,951.72,663.44
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,980.06,680.39
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,1003.51,694.7
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,1023.87,707.17
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,1039.56,717.3
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,1051.94,725.51
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,1058.45,730.24
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,1061.55,732.99
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,1060.22,733.17
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,1055.47,731.37
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,1044.82,726.4
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,1030.82,719.38
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,1012.11,709.19
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,990.26,697.06
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,964.0,681.96
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,934.9,664.99
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,900.82,644.68
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,864.31,622.65
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,822.66,596.99
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,779.19,569.83
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,732.33,539.43
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,684.31,507.64
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,630.18,470.45
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,575.41,431.67
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,514.01,386.4
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,454.77,341.41
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,402.18,300.12
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,350.28,257.92
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,295.43,212.56
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,243.92,168.92
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,189.24,123.69
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,140.36,84.39
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,92.24,49.85
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,53.46,26.92
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,25.25,14.31
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,16.62,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,10.32,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,13.76,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,19.89,7.49
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,35.05,18.37
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,70.35,36.2
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,113.39,66.19
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,158.61,104.16
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,205.71,145.51
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,263.92,194.04
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,333.31,251.87
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,389.91,299.96
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,448.54,348.19
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,504.63,393.02
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,560.91,436.52
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,614.09,476.24
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,666.94,514.46
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,716.92,547.94
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,765.71,579.32
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,809.26,606.87
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,850.57,632.53
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,887.44,654.77
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,921.55,674.92
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,953.26,693.71
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,982.21,710.57
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,1006.33,724.52
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,1027.34,736.49
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,1043.18,745.93
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,1055.68,753.35
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,1063.29,757.76
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,1067.45,760.12
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,1066.15,760.06
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,1061.39,757.93
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,1051.67,752.72
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,1038.53,745.37
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,1020.14,735.09
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,998.53,722.75
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,971.44,707.14
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,941.43,689.48
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,907.88,669.03
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,871.83,646.72
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,830.33,620.45
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,786.87,592.5
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,739.62,560.7
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,691.12,527.65
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,639.22,491.59
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,586.85,453.73
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,531.29,411.33
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,476.03,367.8
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,418.24,321.1
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,362.2,274.31
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,303.6,224.51
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,248.33,176.57
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,192.01,128.39
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,142.33,87.02
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,93.61,51.01
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,54.37,27.4
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,24.63,14.33
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,16.58,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,13.76,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,21.14,8.63
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,37.71,21.71
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,71.56,39.98
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,115.26,70.6
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,162.96,109.29
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,217.62,156.09
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,272.85,204.5
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,334.03,257.69
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,391.41,307.21
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,450.06,356.33
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,506.21,402.09
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,563.39,447.12
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,617.35,488.18
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,670.38,527.25
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,719.47,561.44
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,767.53,592.85
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,813.35,622.18
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,857.79,650.02
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,892.0,670.57
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,922.93,688.75
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,957.43,709.56
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,989.65,728.63
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,1015.94,744.2
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,1039.38,757.93
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,1026.91,748.66
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,1008.02,735.61
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,987.06,720.68
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,962.72,701.05
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,981.84,716.5
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,998.77,729.46
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,1022.36,745.53
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,1039.81,757.61
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,1021.04,746.29
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,999.08,733.14
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,972.75,717.09
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,943.57,699.1
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,908.33,677.43
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,870.63,653.88
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,830.08,627.77
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,787.6,600.02
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,739.89,567.64
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,690.99,533.99
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,639.57,497.05
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,587.98,458.84
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,531.96,415.77
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,476.43,371.71
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,419.11,324.87
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,363.55,278.02
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,305.1,228.12
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,248.86,179.19
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,193.77,131.6
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,144.19,89.93
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,95.61,53.36
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,55.9,28.77
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,25.01,14.93
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,16.54,0.0
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,9.83,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,17.35,6.23
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,30.33,17.43
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,55.2,34.07
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,82.78,55.48
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,114.95,81.96
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,150.92,112.6
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,142.2,110.4
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,119.61,94.47
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,116.79,92.03
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,113.8,89.41
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,184.39,146.74
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,257.51,204.51
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,270.93,213.59
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,282.37,220.95
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,277.82,216.03
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,272.05,210.21
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,343.4,264.46
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,417.01,318.96
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,481.4,366.12
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,544.18,411.31
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,548.13,412.76
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,550.93,413.69
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,616.4,462.61
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,679.15,508.64
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,759.28,566.85
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,835.11,621.24
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,801.34,594.71
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,760.67,563.98
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,744.33,553.17
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,726.77,541.3
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,790.5,591.16
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,845.62,634.4
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,863.01,648.96
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,876.28,660.9
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,883.42,667.99
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,882.6,669.0
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,825.9,630.61
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,768.39,589.34
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,749.42,578.24
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,725.56,563.09
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,694.68,541.46
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,659.86,516.41
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,576.5,453.16
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,500.41,394.46
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,425.21,335.8
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,357.46,282.26
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,321.96,253.73
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,284.99,222.83
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,254.5,195.75
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,219.76,163.86
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,177.21,126.58
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,136.6,91.57
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,91.19,57.34
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,55.16,33.34
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,30.09,19.29
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,17.66,0.0
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,10.32,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,8.85,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,18.97,7.47
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,29.32,17.72
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,42.91,28.94
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,52.58,38.35
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,69.8,53.61
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,85.67,67.39
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,112.01,88.98
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,139.55,111.29
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,175.84,140.28
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,215.38,171.68
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,261.97,208.33
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,310.96,246.3
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,393.18,310.58
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,486.64,381.85
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,565.75,440.39
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,651.41,502.17
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,738.81,565.19
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,831.2,626.89
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,873.62,652.05
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,918.28,678.69
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,949.56,697.87
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,978.11,715.28
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,1001.38,729.21
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,1021.58,741.19
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,1036.65,750.88
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,1048.47,758.54
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,1055.48,763.32
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,1059.16,766.03
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,1057.0,765.47
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,1051.53,762.88
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,1040.32,756.62
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,1025.94,748.32
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,1007.92,738.21
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,986.85,726.06
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,961.41,710.55
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,933.18,693.12
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,899.14,671.89
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,862.76,648.87
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,822.91,623.19
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,783.12,597.25
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,736.33,565.28
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,688.52,531.32
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,636.8,494.3
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,584.68,455.83
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,530.24,413.72
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,476.29,370.78
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,418.24,323.56
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,362.75,277.05
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,304.95,227.88
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,250.66,180.87
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,196.38,134.47
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,147.76,93.99
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,99.3,57.61
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,59.82,32.57
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,27.84,17.31
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,19.01,0.0
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,11.8,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,12.78,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,20.68,8.66
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,37.95,21.67
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,72.12,39.52
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,116.26,70.12
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,163.0,107.95
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,216.17,153.36
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,268.95,199.82
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,325.74,249.16
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,381.81,296.97
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,439.12,344.35
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,494.15,388.61
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,550.16,432.14
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,603.62,472.33
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,657.07,511.23
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,705.01,544.46
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,752.73,575.44
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,797.17,604.06
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,840.01,631.19
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,878.81,655.37
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,915.44,677.86
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,947.47,696.94
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,976.79,714.12
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,1000.35,727.75
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,1020.83,739.4
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,1035.64,748.15
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,1047.16,754.89
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,1054.83,759.24
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,1059.11,761.54
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,1057.49,760.77
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,1052.49,758.01
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,1041.64,752.01
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,1027.52,743.94
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,1008.69,732.89
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,986.75,719.81
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,959.93,703.47
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,930.29,685.19
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,896.27,664.1
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,859.88,641.2
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,819.6,615.12
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,777.44,587.47
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,731.09,556.07
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,683.59,523.38
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,632.06,486.68
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,579.28,447.96
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,519.74,402.56
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,461.58,356.9
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,408.52,313.71
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,356.46,269.97
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,301.68,223.28
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,248.45,177.09
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,194.0,130.49
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,144.71,89.36
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,96.05,53.51
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,57.81,30.23
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,26.16,15.82
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,17.77,0.07
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,12.78,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,20.26,8.35
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,36.55,20.64
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,69.75,37.74
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,113.82,67.84
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,154.1,103.26
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,192.66,138.75
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,201.91,153.81
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,193.82,151.81
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,190.8,150.42
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,179.93,141.51
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,229.81,180.79
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,282.08,221.23
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,290.49,226.96
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,298.52,232.42
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,312.76,243.08
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,325.63,252.71
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,466.77,363.04
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,621.28,479.06
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,649.16,496.37
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,674.1,511.9
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,712.03,539.58
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,750.51,567.4
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,718.43,541.25
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,676.58,508.41
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,773.73,579.02
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,875.85,651.12
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,918.36,683.17
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,958.53,713.89
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,913.3,680.63
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,865.41,645.6
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,832.39,622.77
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,802.91,602.02
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,783.88,589.93
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,763.48,576.74
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,724.87,549.46
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,686.57,522.2
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,672.45,514.01
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,656.14,504.03
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,677.86,524.9
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,687.11,536.13
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,651.64,510.28
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,614.02,482.51
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,550.03,434.55
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,491.79,390.05
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,443.15,352.25
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,395.16,314.03
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,364.53,288.51
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,328.22,256.62
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,270.85,207.77
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,218.83,163.29
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,175.91,124.79
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,133.83,87.5
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,91.48,54.44
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,55.73,30.53
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,26.09,16.22
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,18.09,1.27
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,11.3,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,13.76,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,21.93,9.72
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,38.25,22.48
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,72.46,41.03
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,116.03,71.3
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,161.52,108.46
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,212.89,152.7
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,259.29,194.87
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,306.3,236.84
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,357.27,280.7
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,409.55,324.31
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,463.25,367.78
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,518.34,411.04
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,575.34,454.59
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,634.49,498.53
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,688.42,537.72
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,743.02,574.99
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,788.5,604.84
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,834.9,634.96
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,871.81,658.2
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,906.37,679.66
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,936.34,697.88
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,963.42,714.05
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,989.88,729.74
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,1013.7,743.62
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,1028.93,752.58
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,1040.91,759.54
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,1047.6,763.3
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,1050.94,765.01
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,1049.41,764.13
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,1044.53,761.19
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,1034.8,755.2
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,1021.77,747.13
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,1003.57,736.32
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,982.28,723.49
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,955.64,706.56
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,926.23,687.75
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,892.4,666.71
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,856.2,643.85
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,816.12,617.64
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,774.18,589.87
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,728.4,558.59
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,681.43,526.11
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,631.37,489.99
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,580.04,451.89
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,525.15,409.72
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,470.87,366.72
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,414.33,320.59
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,359.55,274.55
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,301.72,225.34
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,248.26,178.89
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,194.4,132.55
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,145.95,91.89
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,98.6,55.96
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,59.69,31.17
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,27.45,17.13
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,19.76,2.69
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,13.27,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,13.76,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,20.21,8.47
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,35.08,19.18
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,69.27,36.25
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,113.32,66.48
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,160.17,104.43
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,213.23,149.89
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,267.46,197.62
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,324.34,247.06
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,379.05,293.8
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,435.84,340.71
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,491.13,384.91
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,547.28,428.19
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,599.52,467.22
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,651.59,504.85
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,700.96,538.12
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,749.32,568.9
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,790.74,594.54
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,829.73,618.17
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,865.01,639.1
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,897.22,657.77
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,928.65,675.75
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,957.55,691.91
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,981.82,705.12
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,1003.21,716.47
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,1019.65,725.15
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,1032.92,731.91
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,1040.0,735.26
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,1043.81,736.71
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,1044.36,736.83
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,1041.6,735.0
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,1033.96,730.23
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,1022.9,723.44
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,1005.74,713.32
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,985.47,701.28
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,960.2,686.06
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,932.06,668.97
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,898.06,648.24
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,861.65,625.78
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,821.82,600.94
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,780.06,574.52
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,734.04,544.44
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,686.82,513.16
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,635.89,477.91
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,584.84,441.4
