Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,524.9,397.03
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,466.69,352.64
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,411.14,308.86
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,357.21,265.01
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,302.24,219.43
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,250.63,175.59
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,196.17,130.21
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,147.25,90.33
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,99.85,55.43
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,61.13,31.42
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,27.85,17.1
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,19.72,3.27
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,13.27,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,13.76,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,20.21,8.26
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,35.03,18.72
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,70.5,36.16
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,115.84,66.33
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,163.06,103.13
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,216.48,147.01
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,270.63,192.54
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,327.38,239.53
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,383.15,284.86
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,441.05,330.31
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,496.0,372.12
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,551.87,413.12
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,604.72,450.52
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,657.36,486.51
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,706.24,517.85
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,754.04,546.8
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,798.74,573.77
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,841.79,599.3
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,880.86,622.48
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,917.68,644.07
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,948.89,662.42
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,977.3,679.03
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,1000.83,693.15
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,1021.22,705.4
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,1036.92,714.92
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,1049.27,722.51
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,1056.72,727.1
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,1060.74,729.72
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,1059.31,730.2
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,1054.44,728.66
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,1043.68,723.56
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,1029.61,716.43
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,1011.25,706.57
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,989.71,694.72
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,963.82,680.2
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,935.09,663.78
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,901.31,644.34
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,865.08,623.06
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,824.07,597.99
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,781.19,571.34
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,735.19,541.45
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,687.92,510.33
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,637.37,476.34
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,586.35,440.46
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,530.11,399.01
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,474.72,356.89
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,417.74,312.19
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,362.5,267.51
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,306.78,221.67
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,252.62,176.14
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,197.88,130.5
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,148.38,90.09
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,100.83,54.89
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,61.36,30.37
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,27.63,16.83
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,20.55,4.24
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,13.76,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,13.76,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,20.21,8.33
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,34.93,18.88
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,70.27,36.26
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,115.77,67.03
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,163.15,104.84
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,218.1,151.18
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,271.67,197.67
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,329.18,246.79
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,385.26,293.64
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,443.52,340.53
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,498.86,383.56
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,555.2,425.65
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,608.7,464.48
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,661.97,501.81
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,711.47,534.22
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,759.86,564.31
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,804.3,591.89
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,846.86,617.85
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,884.69,640.42
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,920.08,661.2
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,951.94,680.5
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,980.96,697.94
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,1004.54,711.51
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,1024.99,723.14
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,1041.25,733.04
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,1054.15,740.93
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,1061.66,745.31
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,1065.72,747.68
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,1064.32,747.37
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,1059.48,745.03
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,1050.23,740.03
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,1037.61,732.99
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,1019.2,722.62
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,997.59,710.26
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,972.01,695.19
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,943.52,678.2
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,909.97,658.09
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,873.91,636.19
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,833.52,611.24
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,791.17,584.67
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,745.14,554.45
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,697.75,522.95
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,646.38,488.36
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,594.55,451.78
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,538.7,410.41
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,483.32,368.01
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,424.98,321.88
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,368.46,275.75
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,312.02,228.76
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,257.38,182.26
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,202.47,135.82
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,152.78,94.63
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,103.95,57.82
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,63.34,32.01
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,27.5,17.04
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,18.81,4.06
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,12.78,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,11.8,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,18.17,6.96
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,31.26,17.24
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,48.25,27.21
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,59.04,37.31
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,70.49,50.65
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,71.31,54.5
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,105.04,81.82
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,140.86,110.56
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,181.19,142.38
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,226.29,177.69
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,278.0,217.6
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,332.91,259.1
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,408.01,316.31
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,493.43,379.88
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,613.99,470.22
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,748.8,565.24
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,800.58,597.21
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,852.31,629.19
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,891.98,653.15
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,929.38,675.46
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,960.69,693.36
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,989.15,709.34
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,1013.17,723.02
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,1034.0,734.69
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,1050.57,744.16
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,1063.73,751.59
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,1071.42,755.69
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,1075.6,757.73
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,1074.25,757.74
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,1069.4,755.66
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,1059.58,750.33
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,1046.36,742.92
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,1028.28,733.08
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,1006.96,721.16
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,981.1,706.54
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,952.29,689.88
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,918.94,670.12
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,883.07,648.49
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,842.35,623.45
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,799.67,596.72
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,752.65,565.54
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,704.26,533.02
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,652.85,498.34
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,600.95,461.42
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,545.06,419.38
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,489.44,376.21
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,432.35,330.42
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,376.77,284.45
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,318.65,235.51
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,263.51,188.0
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,205.65,138.83
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,154.67,96.34
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,106.09,59.01
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,64.69,32.21
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,28.02,17.64
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,20.34,5.43
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,13.27,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.95,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,8.67,0.36
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,14.46,6.22
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,22.19,13.02
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,29.92,19.76
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,35.24,24.32
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,40.56,28.78
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,52.17,38.4
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,63.79,47.85
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,84.58,64.7
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,105.33,81.2
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,116.5,89.66
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,127.69,98.03
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,153.79,118.16
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,180.25,138.23
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,239.16,183.21
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,302.02,230.0
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,379.94,288.07
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,464.84,349.78
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,618.5,464.86
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,786.39,584.63
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,880.16,648.67
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,977.45,711.03
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,1001.58,725.19
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,1022.58,737.95
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,1037.88,747.33
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,1049.84,754.68
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,1057.42,759.19
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,1061.58,761.63
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,1060.3,761.47
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,1055.61,759.26
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,1044.57,753.06
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,1030.27,744.83
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,1012.21,734.95
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,991.03,723.01
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,964.97,707.4
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,936.12,689.89
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,903.24,669.99
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,867.93,648.25
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,827.36,622.74
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,784.93,595.57
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,715.12,547.39
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,648.67,498.24
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,574.36,444.81
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,505.0,393.55
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,474.4,371.18
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,437.76,342.84
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,396.7,309.47
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,352.18,271.78
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,299.48,226.62
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,248.8,182.23
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,199.23,138.38
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,151.91,97.09
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,100.16,58.89
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,61.55,34.82
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,30.21,19.84
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,19.6,5.6
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,13.27,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,4.91,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.35,0.84
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,16.73,7.12
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,23.13,11.07
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,26.8,15.02
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,27.34,16.74
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,24.12,15.04
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,33.31,22.81
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,42.5,30.47
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,73.49,56.22
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,104.37,81.33
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,129.3,101.13
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,154.47,120.79
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,182.35,142.33
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,210.68,163.88
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,275.02,213.45
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,340.09,262.33
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,508.11,392.59
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,690.77,526.96
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,806.53,609.08
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,926.52,687.39
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,957.71,705.72
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,986.07,722.87
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,1010.53,736.9
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,1031.83,748.88
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,1047.37,758.35
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,1059.53,765.76
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,1067.26,770.3
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,1071.51,772.72
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,1069.78,771.81
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,1064.58,768.83
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,1053.96,762.34
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,1040.01,753.81
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,1022.23,743.32
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,1001.25,730.78
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,975.27,714.95
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,946.38,697.17
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,912.48,676.46
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,876.1,653.89
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,835.9,628.45
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,793.78,601.37
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,748.0,570.59
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,700.9,538.52
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,649.15,502.9
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,596.95,465.29
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,541.76,423.3
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,486.91,380.19
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,429.25,333.54
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,373.34,286.78
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,316.24,238.1
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,261.2,190.18
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,203.96,141.27
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,153.82,99.43
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,94.05,57.41
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,56.94,35.88
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,32.28,21.59
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,19.33,5.8
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,12.29,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,8.85,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,23.15,10.32
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,36.54,24.08
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,59.33,41.66
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,86.47,62.8
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,121.62,89.41
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,166.29,124.84
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,213.32,162.96
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,268.76,208.21
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,333.52,260.15
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,408.73,319.74
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,473.24,370.55
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,545.29,425.83
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,594.9,462.52
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,643.37,497.32
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,685.68,526.76
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,725.2,552.65
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,778.03,587.8
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,833.49,624.12
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,871.76,647.95
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,907.76,670.21
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,938.9,689.85
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,967.36,707.72
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,991.58,722.34
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,1012.78,735.06
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,1028.39,745.24
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,1040.74,753.45
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,1048.31,758.09
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,1052.5,760.7
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,1051.31,760.42
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,1046.76,758.1
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,1037.39,752.76
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,1024.74,745.39
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,1006.87,734.76
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,985.85,722.13
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,960.87,706.87
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,933.0,689.65
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,900.2,668.91
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,864.94,646.39
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,825.7,621.32
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,784.49,594.58
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,738.58,563.68
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,691.44,531.54
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,640.7,495.63
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,589.7,458.12
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,535.93,416.99
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,482.61,374.95
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,426.11,329.28
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,371.27,283.55
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,314.32,235.19
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,259.29,187.55
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,205.17,140.92
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,156.16,99.48
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,107.26,61.77
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,66.52,34.92
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,31.36,20.69
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,21.25,7.21
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,14.25,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,12.78,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,20.28,8.16
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,35.28,20.38
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,68.66,37.09
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,111.95,66.33
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,157.96,102.78
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,210.38,146.68
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,262.32,191.37
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,318.39,238.87
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,374.33,285.46
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,431.48,331.58
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,485.87,374.2
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,541.32,416.17
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,580.94,444.92
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,615.59,469.05
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,632.62,478.71
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,637.94,479.53
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,654.15,488.5
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,664.45,492.93
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,742.27,549.18
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,828.01,608.6
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,889.57,647.83
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,951.2,686.71
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,977.5,701.9
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,1001.3,715.77
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,1017.17,725.5
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,1029.85,733.34
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,1036.78,737.66
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,1040.44,740.04
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,1040.8,741.15
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,1037.84,740.23
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,1030.01,736.07
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,1018.8,729.84
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,1001.46,720.02
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,981.0,708.21
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,956.58,693.65
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,929.31,677.15
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,896.55,657.19
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,861.34,635.43
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,821.74,610.46
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,780.2,583.87
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,734.73,553.59
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,687.99,522.06
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,638.61,487.67
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,588.66,451.33
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,535.15,410.99
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,481.75,369.47
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,425.5,324.46
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,370.71,279.24
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,314.55,232.04
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,260.13,185.38
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,205.38,138.73
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,155.5,96.97
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,107.02,59.89
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,66.32,33.42
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,30.32,19.52
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,21.09,7.24
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,13.76,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,12.78,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,19.83,7.62
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,33.48,18.59
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,54.3,28.67
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,69.47,41.49
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,72.93,50.22
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,61.84,46.2
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,72.43,54.78
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,83.05,63.17
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,117.14,90.35
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,151.99,117.55
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,198.0,153.04
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,245.75,189.15
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,331.92,254.85
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,428.3,326.2
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,568.41,430.8
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,725.26,541.51
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,778.31,573.46
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,834.02,607.32
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,872.2,629.53
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,907.97,650.09
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,940.04,668.62
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,969.42,685.38
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,994.07,699.12
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,1015.65,710.97
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,1032.09,720.83
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,1045.22,728.76
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,1053.49,733.13
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,1058.35,735.55
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,1057.26,736.07
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,1052.73,734.56
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,1043.82,729.94
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,1031.58,723.32
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,1014.01,714.0
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,993.25,702.67
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,967.94,688.27
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,939.68,671.89
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,907.45,653.02
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,872.71,632.35
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,832.9,608.19
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,791.06,582.32
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,745.2,552.46
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,697.99,521.3
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,647.39,487.74
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,596.22,451.78
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,542.04,411.76
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,487.85,370.39
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,430.48,325.22
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,374.67,279.81
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,317.81,232.69
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,263.97,186.95
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,207.87,139.58
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,157.96,98.05
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,108.15,60.15
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,66.29,32.92
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,30.71,19.81
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,22.08,8.08
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,14.25,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,12.78,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,18.88,6.93
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,31.62,17.13
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,59.36,30.07
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,86.92,50.19
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,88.0,60.08
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,68.46,51.9
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,86.82,66.85
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,105.32,81.54
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,150.06,116.93
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,197.53,153.79
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,309.39,241.14
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,442.84,343.04
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,546.17,420.89
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,665.2,508.12
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,715.87,540.7
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,765.47,571.28
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,809.48,598.09
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,851.35,623.08
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,889.48,645.24
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,924.88,665.38
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,957.89,685.01
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,988.17,702.82
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,1013.09,717.34
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,1034.94,729.97
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,1052.16,740.19
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,1066.02,748.43
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,1074.45,753.97
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,1079.4,757.46
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,1079.36,758.02
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,1075.82,756.53
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,1066.31,751.75
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,1053.38,744.89
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,1035.57,734.93
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,1014.49,722.93
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,988.8,708.1
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,960.1,691.25
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,927.35,671.79
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,892.02,650.46
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,851.56,625.4
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,809.02,598.64
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,762.26,567.95
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,714.04,535.9
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,662.35,501.17
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,609.99,463.94
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,555.04,423.16
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,499.98,380.96
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,441.86,334.93
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,385.18,288.56
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,326.98,240.11
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,271.6,192.86
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,215.7,145.25
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,163.15,101.24
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,112.22,62.17
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,69.01,33.92
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,31.34,16.8
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,22.03,8.32
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,14.25,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,13.76,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,19.42,7.16
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,31.58,17.16
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,61.53,31.24
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,90.85,52.8
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,101.12,70.82
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,88.16,68.54
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,116.2,91.09
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,145.61,114.38
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,194.31,152.53
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,248.85,194.87
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,323.28,252.44
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,408.66,317.6
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,519.03,401.74
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,645.76,495.42
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,706.79,537.32
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,771.4,578.77
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,817.26,607.29
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,861.33,634.33
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,901.08,658.17
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,938.49,680.23
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,970.77,699.06
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,1000.11,715.91
