Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,0,776.0,105.0,3.7,36.2,573.0,575.34,426.53
2018,7,30,16,15,745.5,103.5,3.7,35.65,522.0,517.82,385.02
2018,7,30,16,30,715.0,102.0,3.7,35.1,471.0,461.53,343.13
2018,7,30,16,45,664.0,100.5,3.7,34.5,415.0,398.32,295.04
2018,7,30,17,0,613.0,99.0,3.7,33.9,359.0,339.59,249.09
2018,7,30,17,15,599.0,88.5,3.6,32.9,314.0,289.21,208.23
2018,7,30,17,30,585.0,78.0,3.5,31.9,269.0,239.89,167.02
2018,7,30,17,45,517.0,70.5,3.35,30.9,217.5,182.78,121.06
2018,7,30,18,0,449.0,63.0,3.2,29.9,166.0,133.26,82.19
2018,7,30,18,15,381.0,52.0,3.0,28.8,124.0,88.17,49.17
2018,7,30,18,30,313.0,41.0,2.8,27.7,82.0,51.01,25.79
2018,7,30,18,45,206.0,28.0,2.6,26.6,50.0,21.8,9.77
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,14.74,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,9.34,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,14.93,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,28.08,14.94
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,48.84,29.27
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,68.72,46.29
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,85.7,61.87
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,99.9,75.16
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,109.55,83.87
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,144.59,111.01
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,181.86,139.43
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,206.16,157.37
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,231.28,175.64
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,243.27,183.43
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,253.91,189.95
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,340.57,253.61
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,431.04,317.58
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,578.18,423.41
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,738.7,532.83
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,793.06,564.33
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,850.73,597.75
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,884.87,617.76
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,916.81,636.52
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,943.95,652.68
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,963.37,664.13
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,981.85,675.1
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,997.33,684.31
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,1007.73,691.03
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,1014.95,695.91
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,1016.43,697.37
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,1014.65,696.96
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,1007.08,693.27
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,996.25,687.68
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,980.26,678.86
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,961.16,668.17
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,936.62,654.43
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,909.21,638.81
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,877.43,620.38
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,843.22,600.22
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,804.03,576.71
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,765.16,553.13
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,718.34,523.1
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,670.45,491.72
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,620.57,458.24
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,570.22,423.33
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,513.25,382.19
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,457.25,340.47
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,397.96,295.06
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,341.61,250.54
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,288.05,207.13
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,236.68,164.37
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,182.98,120.29
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,134.86,81.65
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,87.12,47.08
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,48.58,23.47
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,20.07,8.09
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,12.78,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,9.34,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,14.99,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,21.48,9.38
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,39.91,20.04
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,52.58,32.43
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,56.09,38.72
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,76.64,56.73
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,94.07,71.41
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,123.73,94.52
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,154.31,117.82
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,185.36,140.9
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,216.93,163.86
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,326.11,246.21
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,450.97,336.88
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,563.78,417.61
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,690.14,503.84
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,737.55,531.66
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,783.88,559.03
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,825.57,583.52
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,865.55,606.61
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,898.95,626.5
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,929.73,644.71
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,956.43,660.85
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,980.1,675.09
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,998.59,686.55
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,1013.83,696.12
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,1023.25,702.67
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,1029.25,707.21
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,1029.28,708.36
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,1025.86,707.49
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,1018.04,704.14
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,1006.86,698.75
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,990.36,690.05
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,970.65,679.36
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,946.45,665.66
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,919.33,650.07
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,886.73,631.35
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,851.66,610.83
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,811.66,586.57
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,769.73,560.71
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,723.88,530.98
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,676.79,500.06
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,626.66,466.79
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,574.8,430.83
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,519.89,390.82
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,465.61,349.91
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,408.15,305.14
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,351.94,259.93
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,294.24,212.7
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,240.16,167.42
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,184.3,121.22
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,134.53,81.05
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,86.44,46.12
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,47.78,22.72
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,19.76,7.36
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,12.78,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,8.85,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.53,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,16.79,5.95
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,30.85,13.46
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,42.55,24.19
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,48.28,31.44
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,77.15,57.05
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,101.52,77.96
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,144.93,112.21
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,191.06,148.08
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,258.94,200.31
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,336.94,259.57
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,448.79,345.3
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,583.64,445.82
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,646.51,490.09
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,711.65,533.28
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,758.17,562.98
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,802.79,591.12
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,842.44,615.49
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,879.55,637.95
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,914.5,658.76
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,946.8,677.69
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,973.84,693.62
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,997.84,707.62
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,1016.74,718.23
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,1032.28,726.8
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,1041.86,731.56
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,1047.93,734.27
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,1049.01,734.9
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,1046.55,733.47
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,1038.07,728.56
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,1026.14,721.61
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,1009.77,712.52
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,990.11,701.39
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,965.32,687.26
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,937.52,671.11
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,904.99,651.59
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,869.83,630.21
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,829.15,605.09
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,786.38,578.28
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,739.68,547.76
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,691.63,515.94
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,640.47,481.64
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,588.6,445.06
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,533.99,404.66
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,478.83,362.49
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,420.25,316.43
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,363.14,269.92
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,304.64,221.27
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,249.39,174.2
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,191.18,125.25
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,139.45,82.8
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,88.53,45.57
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,47.08,20.92
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,18.46,5.94
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,12.78,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,8.85,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,14.68,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,17.06,5.86
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,35.6,14.83
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,45.2,24.63
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,44.71,28.22
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,64.95,47.12
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,79.44,60.3
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,106.92,82.25
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,134.82,104.04
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,165.14,127.25
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,198.08,152.05
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,296.81,228.32
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,409.15,312.49
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,555.57,421.53
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,719.37,537.19
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,769.85,567.41
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,821.59,598.76
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,862.73,623.09
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,901.58,645.72
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,936.61,665.95
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,968.87,684.29
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,995.87,699.23
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,1019.69,712.18
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,1037.73,722.31
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,1052.35,730.44
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,1061.53,735.33
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,1067.15,738.16
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,1066.69,737.75
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,1062.66,735.32
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,1053.64,730.33
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,1041.16,723.32
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,1022.89,713.37
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,1001.43,701.45
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,974.08,685.92
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,943.93,668.53
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,907.98,647.5
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,869.76,624.77
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,827.28,598.83
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,785.81,573.25
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,738.12,542.32
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,689.3,509.64
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,634.39,472.06
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,579.84,433.62
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,520.98,390.51
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,463.91,347.48
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,404.01,301.24
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,347.08,255.97
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,288.01,208.47
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,233.54,163.81
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,177.78,118.67
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,128.03,79.4
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,81.97,46.18
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,45.02,23.07
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,19.56,5.66
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,9.83,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,7.86,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,15.73,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,25.94,14.42
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,60.47,32.5
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,101.5,60.71
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,150.12,98.19
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,200.01,139.41
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,255.49,185.61
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,309.59,230.58
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,367.22,277.27
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,422.48,320.86
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,479.64,364.41
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,533.76,404.66
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,588.61,444.22
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,639.26,479.75
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,688.86,513.64
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,738.96,546.81
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,788.95,578.55
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,834.88,606.76
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,876.73,631.93
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,911.49,653.03
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,943.84,672.48
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,971.1,688.61
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,995.52,702.93
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,1015.08,714.8
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,1031.39,724.7
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,1041.81,730.99
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,1048.77,735.26
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,1048.76,735.87
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,1045.21,734.4
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,1037.12,730.77
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,1025.55,725.14
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,1009.48,716.2
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,990.01,705.13
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,966.23,691.76
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,939.22,676.21
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,906.13,656.62
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,870.29,635.02
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,830.66,610.25
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,788.76,583.66
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,742.0,552.68
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,693.76,520.33
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,642.03,485.55
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,589.64,448.24
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,533.87,406.42
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,478.61,363.64
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,418.7,315.95
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,360.68,268.28
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,301.23,218.54
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,245.32,170.77
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,186.79,121.66
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,135.32,79.75
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,85.31,43.78
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,45.48,20.71
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,19.35,4.46
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,12.78,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,17.69,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,23.59,12.54
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,61.86,29.1
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,88.2,49.95
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,107.07,69.22
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,128.67,94.02
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,133.53,102.85
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,196.21,151.48
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,270.77,209.83
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,369.43,286.48
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,487.66,377.11
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,555.02,427.92
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,626.74,480.75
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,680.02,517.97
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,732.41,551.36
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,780.24,581.72
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,826.0,610.24
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,866.7,634.58
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,904.66,656.84
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,939.59,677.97
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,971.73,697.19
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,999.5,713.41
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,1024.1,727.59
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,1042.93,739.09
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,1058.28,748.5
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,1068.62,754.67
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,1075.32,758.69
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,1076.73,759.66
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,1074.44,758.46
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,1067.94,754.89
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,1057.7,749.08
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,1040.57,738.87
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,1019.97,726.54
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,993.62,710.83
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,964.13,693.07
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,930.34,672.46
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,893.82,649.94
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,852.22,623.65
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,808.47,595.69
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,760.47,564.34
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,711.0,531.59
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,657.04,494.99
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,602.48,455.93
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,544.32,412.65
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,486.83,368.43
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,426.26,320.39
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,367.61,272.33
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,305.59,220.81
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,247.35,171.39
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,188.25,122.0
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,136.42,80.04
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,85.17,43.57
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,44.65,20.36
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,18.03,2.41
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,9.83,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,10.81,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,24.54,12.9
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,51.86,31.08
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,83.84,55.5
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,118.8,83.89
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,155.05,114.39
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,192.84,146.0
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,240.51,184.37
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,292.32,225.38
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,353.59,272.82
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,422.09,324.58
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,472.62,361.72
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,524.35,398.83
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,571.1,431.36
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,617.9,463.14
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,669.18,498.34
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,722.26,534.1
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,772.89,567.93
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,823.91,601.47
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,855.96,621.12
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,885.96,639.28
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,909.59,653.14
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,930.71,665.3
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,947.72,675.55
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,962.12,684.15
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,969.36,687.92
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,973.85,690.03
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,981.48,695.64
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,986.21,698.99
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,987.21,699.75
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,984.8,698.41
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,967.71,688.38
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,947.86,676.69
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,922.44,661.37
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,894.56,644.41
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,862.33,624.59
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,827.93,603.2
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,788.39,577.92
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,747.17,550.72
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,699.54,517.98
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,651.4,484.3
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,602.16,450.16
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,552.34,414.67
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,500.73,376.74
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,448.76,337.36
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,393.65,294.36
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,339.93,251.2
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,282.63,204.68
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,228.81,160.16
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,175.3,116.36
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,127.35,78.16
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,79.32,43.87
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,41.65,20.76
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,18.53,0.76
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,8.85,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,9.83,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,23.53,11.68
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,51.31,30.23
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,70.45,45.47
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,87.97,60.95
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,101.29,75.36
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,105.38,80.94
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,139.05,107.4
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,174.52,134.86
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,227.73,175.67
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,288.28,221.43
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,377.32,288.81
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,480.17,364.69
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,563.96,425.03
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,657.89,490.94
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,706.33,522.49
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,754.88,553.68
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,776.45,565.04
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,793.86,573.58
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,828.57,595.33
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,861.57,615.59
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,906.03,644.34
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,949.76,671.08
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,967.0,681.59
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,981.5,690.64
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,995.95,699.38
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,1007.57,706.41
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,1011.17,709.13
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,1011.66,710.05
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,1006.9,707.79
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,994.87,701.07
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,977.44,691.13
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,957.15,679.43
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,934.13,666.26
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,905.0,649.05
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,871.42,628.97
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,835.82,607.38
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,794.35,581.29
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,751.48,553.34
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,703.65,520.67
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,655.27,487.0
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,602.4,450.72
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,549.97,413.69
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,477.97,360.65
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,410.1,309.61
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,362.46,272.64
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,315.31,234.81
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,263.49,192.8
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,214.68,152.51
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,162.09,110.1
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,115.73,73.65
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,72.71,42.59
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,38.2,20.08
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,17.75,0.0
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,6.88,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,12.78,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,22.77,10.68
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,53.73,29.82
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,87.89,54.55
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,125.89,84.78
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,157.9,114.05
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,184.9,138.48
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,224.6,170.46
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,266.03,203.01
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,328.97,251.0
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,403.65,306.95
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,488.14,369.55
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,582.97,438.12
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,637.77,475.85
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,693.23,513.27
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,738.71,542.87
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,782.63,569.83
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,820.99,592.4
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,856.97,613.15
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,890.02,632.22
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,923.27,651.24
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,950.79,666.76
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,975.73,680.67
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,994.51,690.6
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,1010.32,698.76
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,1020.56,704.04
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,1027.6,707.51
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,1029.86,708.49
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,1028.81,707.63
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,1021.86,702.84
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,1011.58,696.19
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,994.22,686.11
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,973.75,674.23
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,948.26,659.43
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,919.89,642.84
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,886.74,623.96
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,851.18,603.36
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,810.76,579.05
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,768.46,553.23
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,719.76,522.36
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,670.16,489.05
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,618.3,455.19
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,565.67,419.42
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,509.39,378.98
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,453.94,337.75
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,394.94,292.63
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,338.25,247.76
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,279.5,200.61
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,225.09,155.96
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,169.36,110.88
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,120.45,72.49
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,74.18,40.03
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,37.46,17.96
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,16.99,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,7.86,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,12.78,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,21.3,9.01
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,56.11,28.97
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,91.07,53.87
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,128.86,84.34
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,164.87,116.75
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,195.49,144.17
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,260.76,194.04
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,341.04,255.26
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,411.04,308.13
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,490.99,366.87
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,547.51,407.43
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,604.8,447.21
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,658.06,483.0
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,711.04,517.0
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,756.37,544.59
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,799.39,570.33
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,837.7,592.6
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,872.94,612.72
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,908.52,633.2
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,941.75,652.06
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,969.54,667.84
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,994.51,681.91
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,1007.42,689.42
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,1022.61,698.51
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,1033.09,704.65
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,1040.26,708.92
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,1038.12,708.45
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,1038.96,709.95
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,1026.82,703.06
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,1011.54,694.43
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,993.78,684.94
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,972.96,673.57
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,946.37,658.61
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,917.07,641.89
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,882.02,621.78
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,844.73,600.04
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,803.79,575.5
