Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,761.17,549.52
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,713.95,518.86
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,664.72,485.36
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,611.72,450.16
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,558.79,413.82
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,498.18,370.25
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,439.74,326.92
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,378.76,280.37
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,321.28,235.2
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,261.33,187.59
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,205.65,142.71
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,156.22,102.73
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,112.22,68.17
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,69.22,38.26
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,36.02,17.86
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,16.64,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,5.9,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,11.8,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,21.54,8.46
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,53.43,28.46
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,91.4,53.82
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,138.08,88.91
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,188.26,129.42
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,244.18,175.2
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,298.49,219.16
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,357.2,265.11
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,413.08,307.32
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,471.32,349.22
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,526.11,388.41
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,581.82,426.88
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,633.33,460.95
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,684.04,493.35
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,730.95,523.31
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,776.63,551.44
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,817.65,576.27
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,856.66,599.62
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,890.46,620.17
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,921.85,639.19
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,947.85,654.7
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,970.99,668.5
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,989.21,680.03
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,1004.31,689.75
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,1013.21,695.64
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,1018.82,699.66
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,1018.64,700.42
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,1015.17,699.3
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,1005.48,694.67
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,992.65,688.15
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,973.86,678.32
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,952.21,666.7
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,925.08,651.39
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,895.55,634.45
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,860.78,613.87
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,826.09,593.18
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,783.99,567.54
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,740.59,540.54
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,693.31,508.47
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,645.44,475.37
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,592.57,439.78
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,540.13,403.34
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,484.48,362.95
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,430.39,322.46
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,372.69,277.99
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,316.56,233.54
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,259.24,187.62
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,207.11,145.29
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,153.53,102.76
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,107.64,67.54
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,65.98,38.03
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,33.31,16.66
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,16.4,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.93,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,9.83,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,22.1,8.14
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,47.54,27.39
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,81.57,51.1
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,124.61,83.58
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,160.66,114.26
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,195.96,144.25
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,249.3,186.65
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,307.84,232.56
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,363.34,275.31
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,422.81,319.92
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,477.66,360.22
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,534.91,401.18
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,589.63,439.23
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,643.79,475.97
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,693.05,508.83
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,742.22,540.98
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,777.67,562.88
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,810.91,583.05
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,846.59,605.87
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,880.62,627.2
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,868.54,616.03
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,850.37,601.01
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,865.73,610.74
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,878.97,618.89
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,917.85,645.97
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,956.39,672.47
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,943.64,664.33
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,928.24,654.88
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,949.53,671.24
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,966.26,682.5
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,949.08,672.97
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,929.16,661.92
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,903.68,647.11
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,875.77,630.67
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,841.85,609.95
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,805.95,587.78
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,765.62,562.29
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,723.83,534.98
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,677.24,502.94
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,630.19,469.97
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,579.48,435.21
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,528.99,399.56
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,474.05,358.95
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,420.42,318.16
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,362.05,272.81
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,308.12,229.66
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,253.59,185.31
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,203.17,143.67
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,151.78,102.06
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,106.87,66.89
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,65.13,37.21
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,32.3,15.73
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,18.68,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.93,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,10.81,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,20.83,6.66
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,49.12,27.12
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,86.94,52.82
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,134.66,88.8
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,183.03,128.0
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,239.86,174.75
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,293.94,219.39
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,352.58,266.5
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,408.41,310.24
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,467.04,354.52
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,518.92,392.3
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,570.87,428.79
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,624.03,464.54
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,677.16,499.02
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,725.55,529.1
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,773.08,557.28
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,813.51,581.03
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,851.95,603.27
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,886.15,622.06
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,917.97,639.21
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,944.86,654.03
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,968.94,667.11
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,987.14,677.6
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,1002.21,686.31
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,1011.08,691.51
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,1016.63,694.85
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,1016.38,695.38
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,1012.8,694.03
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,982.2,676.48
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,953.73,660.31
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,949.21,659.25
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,944.96,658.19
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,922.5,646.19
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,896.97,632.23
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,862.31,612.54
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,825.54,591.25
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,783.55,566.16
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,740.15,539.69
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,693.59,508.94
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,645.1,475.55
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,592.55,440.67
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,540.4,404.69
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,483.74,363.54
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,428.71,322.2
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,370.14,276.86
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,314.57,232.49
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,257.88,186.68
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,204.92,143.21
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,152.05,100.62
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,106.32,65.13
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,63.51,35.15
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,30.36,13.96
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,17.69,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,9.83,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,16.92,3.56
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,33.2,17.77
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,54.78,34.73
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,77.18,53.44
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,88.44,65.72
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,91.63,70.27
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,109.02,84.01
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,126.58,97.54
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,145.92,112.19
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,165.68,126.92
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,199.77,152.51
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,237.54,180.35
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,313.15,236.99
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,398.53,298.99
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,526.14,392.42
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,669.15,492.32
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,749.69,545.46
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,833.44,597.74
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,864.08,615.33
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,894.88,633.41
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,921.49,648.76
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,945.48,662.45
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,962.73,673.29
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,977.07,682.41
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,986.44,688.53
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,992.71,692.82
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,994.26,694.84
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,992.66,694.99
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,985.31,691.23
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,974.76,685.58
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,957.02,676.46
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,936.44,665.51
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,909.82,650.28
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,880.75,633.36
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,844.93,611.96
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,805.19,587.72
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,766.15,563.65
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,725.28,537.66
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,678.44,505.31
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,631.06,471.97
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,577.49,435.34
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,524.58,397.98
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,465.79,354.37
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,409.51,311.43
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,352.08,266.51
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,299.47,224.11
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,243.51,178.66
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,192.98,137.17
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,139.25,94.43
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,94.17,59.96
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,57.59,33.24
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,27.31,12.13
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,16.22,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,6.88,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,20.09,4.16
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,44.98,26.08
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,68.85,43.84
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,95.81,65.63
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,86.49,63.16
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,63.78,47.88
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,79.26,60.5
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,94.79,72.87
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,112.31,86.62
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,129.89,100.17
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,146.9,113.02
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,164.1,125.83
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,202.3,154.85
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,241.42,183.92
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,326.98,247.98
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,413.0,310.2
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,569.02,425.45
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,735.19,541.47
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,821.72,599.87
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,908.23,654.05
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,934.51,669.36
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,958.11,683.51
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,976.51,694.31
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,991.85,703.27
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,1001.47,709.33
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,1007.83,713.44
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,1004.21,710.93
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,1003.43,710.42
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,997.28,706.86
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,987.72,701.26
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,970.65,691.8
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,950.46,680.38
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,924.37,664.98
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,895.46,647.67
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,861.72,627.53
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,828.91,607.84
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,787.32,581.85
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,743.99,554.34
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,696.93,523.11
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,648.96,489.6
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,595.9,452.85
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,542.76,414.76
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,476.88,365.33
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,415.22,317.73
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,358.72,272.68
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,304.68,228.24
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,245.39,179.42
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,192.05,135.01
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,138.81,91.67
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,94.42,57.15
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,55.63,30.14
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,26.23,10.91
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,15.24,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,8.85,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,18.07,1.87
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,48.21,24.66
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,85.12,49.54
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,130.53,84.61
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,167.49,118.92
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,201.34,150.36
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,250.29,191.05
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,303.88,234.52
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,332.89,258.31
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,352.63,273.49
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,438.79,338.67
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,537.84,410.83
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,564.82,426.75
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,582.92,436.15
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,624.37,463.84
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,664.73,489.96
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,757.86,554.25
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,851.4,612.56
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,885.41,632.82
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,916.92,652.02
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,943.36,668.54
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,966.86,683.17
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,985.37,694.13
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,1000.64,703.16
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,1010.09,709.2
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,1016.12,713.22
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,1016.7,713.89
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,1013.8,712.53
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,1005.45,708.01
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,993.69,701.45
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,976.16,692.12
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,955.41,680.7
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,929.67,665.8
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,901.01,648.93
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,866.9,628.57
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,830.34,606.41
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,789.52,580.99
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,746.84,553.98
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,699.48,522.73
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,652.59,490.79
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,599.92,454.31
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,547.06,416.41
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,489.81,373.45
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,433.81,329.99
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,371.21,280.26
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,312.82,232.43
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,250.22,181.17
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,195.15,135.67
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,142.72,92.61
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,97.1,56.82
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,56.27,28.83
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,24.53,8.88
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,14.25,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,8.85,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,17.77,0.17
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,47.31,23.13
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,85.72,48.01
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,134.66,84.98
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,184.93,126.83
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,241.89,174.94
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,297.09,221.54
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,356.64,270.1
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,413.67,315.06
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,472.74,359.53
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,527.52,400.41
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,582.88,440.34
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,634.71,476.62
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,684.28,509.6
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,730.13,538.01
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,774.29,564.84
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,813.78,588.82
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,850.89,611.01
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,884.48,630.14
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,915.54,647.51
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,941.49,661.96
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,964.49,674.56
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,982.47,684.39
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,997.2,692.3
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,1006.08,696.73
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,1011.54,699.21
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,1011.61,699.77
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,1008.23,698.34
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,999.44,693.23
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,987.3,686.17
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,969.76,676.99
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,949.01,665.8
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,923.29,651.42
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,894.65,635.08
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,861.6,615.93
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,826.07,594.99
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,785.13,570.31
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,742.25,543.93
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,694.61,512.91
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,647.49,481.17
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,595.58,445.81
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,543.4,408.95
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,481.19,362.95
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,421.76,317.57
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,364.68,272.55
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,309.64,227.62
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,254.52,181.66
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,202.33,137.28
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,146.23,91.95
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,98.87,55.8
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,55.62,27.1
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,23.68,7.55
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,13.76,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,7.86,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,16.41,0.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,44.1,20.86
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,83.07,45.28
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,134.43,82.68
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,184.6,123.54
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,241.27,170.35
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,296.34,215.84
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,355.69,263.26
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,411.96,306.79
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,470.19,349.96
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,525.37,390.33
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,581.1,429.75
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,631.59,464.84
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,682.59,498.28
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,729.64,527.41
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,775.28,555.21
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,815.89,579.95
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,854.37,603.12
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,888.23,623.71
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,919.43,642.58
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,945.95,658.5
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,969.4,672.54
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,987.22,683.21
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,1001.68,691.95
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,1011.24,698.42
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,1017.3,702.85
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,1016.81,703.36
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,1012.79,701.85
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,1003.84,697.4
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,991.47,690.91
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,974.14,681.8
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,953.53,670.64
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,927.93,655.81
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,899.36,639.06
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,865.23,619.1
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,828.57,597.31
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,787.2,571.99
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,743.93,545.04
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,697.01,514.48
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,648.95,482.28
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,597.26,446.59
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,543.76,408.45
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,487.62,366.71
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,432.25,324.07
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,373.19,277.21
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,316.48,230.7
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,257.34,181.67
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,201.94,135.09
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,146.89,90.3
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,99.38,53.91
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,53.43,24.25
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,20.17,5.88
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,12.78,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,8.85,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,15.56,0.0
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,45.46,18.99
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,84.02,43.45
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,129.42,77.78
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,143.66,99.34
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,133.12,98.7
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,183.94,137.83
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,243.88,183.63
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,340.86,256.36
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,461.8,345.82
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,529.18,395.35
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,600.94,446.99
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,653.55,483.51
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,705.32,516.91
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,750.57,544.95
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,793.12,570.86
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,830.92,593.39
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,865.37,613.58
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,899.49,634.34
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,930.96,653.34
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,957.24,668.92
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,980.47,682.64
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,998.56,693.29
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,1013.35,702.0
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,1022.77,708.06
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,1028.74,712.14
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,1028.75,712.98
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,1025.27,711.81
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,1014.86,706.59
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,1001.11,699.37
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,984.02,690.26
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,963.73,679.14
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,937.56,663.96
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,908.53,646.91
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,873.55,626.27
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,839.56,606.11
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,798.03,580.67
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,754.64,553.65
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,705.57,521.51
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,655.55,486.8
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,601.66,449.82
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,547.72,411.5
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,489.83,368.39
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,432.9,324.6
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,373.42,277.65
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,316.61,231.37
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,254.07,180.31
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,197.78,133.93
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,142.51,89.54
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,95.14,53.58
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,52.09,25.54
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,20.55,4.45
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,12.78,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,7.86,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,13.66,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,31.27,14.35
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,61.87,36.18
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,97.74,63.92
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,107.91,78.05
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,103.17,78.36
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,120.26,91.75
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,137.49,104.87
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,178.11,135.93
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,220.07,167.46
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,308.47,234.6
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,409.18,309.27
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,543.77,409.43
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,693.97,517.25
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,750.3,552.8
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,804.4,586.78
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,845.07,611.26
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,883.15,633.87
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,918.29,654.73
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,950.78,673.76
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,978.56,689.95
