Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,1003.25,704.2
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,1022.28,715.33
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,1037.9,724.44
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,1046.98,729.98
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,1052.48,733.46
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,1053.86,734.26
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,1051.59,732.95
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,1043.11,728.29
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,1030.99,721.51
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,1012.54,710.96
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,990.7,698.37
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,964.21,682.85
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,934.64,665.34
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,899.9,644.7
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,862.53,622.18
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,816.65,593.79
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,769.23,564.01
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,698.37,517.11
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,629.51,468.23
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,581.7,435.51
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,532.24,400.32
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,472.73,356.07
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,415.37,312.07
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,356.27,265.49
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,299.8,219.57
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,241.09,171.54
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,187.57,127.21
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,139.37,87.09
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,94.95,52.03
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,51.36,23.92
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,19.88,1.96
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,11.8,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,6.88,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,10.4,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,21.46,8.89
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,50.97,29.61
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,90.04,59.06
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,90.66,65.69
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,75.35,57.32
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,83.64,63.89
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,91.92,70.23
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,104.59,79.94
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,117.29,89.48
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,149.29,114.29
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,182.4,139.52
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,277.07,213.14
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,378.89,289.76
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,488.51,370.92
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,612.98,459.71
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,740.04,550.14
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,870.28,634.79
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,904.65,655.06
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,936.43,674.35
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,960.56,688.27
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,981.43,700.17
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,1001.93,712.31
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,1019.31,722.52
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,1020.77,722.78
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,1024.77,724.87
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,1009.79,715.57
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,991.48,704.37
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,961.83,686.28
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,934.37,669.57
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,933.24,670.19
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,924.96,666.07
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,910.9,658.3
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,892.92,648.03
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,851.02,621.98
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,807.75,594.87
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,763.59,566.92
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,719.31,538.49
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,655.36,493.25
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,593.83,448.81
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,537.14,409.04
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,481.67,368.88
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,393.07,301.93
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,316.87,243.2
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,266.63,203.49
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,219.11,164.99
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,153.05,113.43
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,101.95,74.95
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,72.43,51.92
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,48.13,33.29
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,31.53,18.7
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,14.48,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,7.37,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,4.91,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,6.27,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,17.24,4.18
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,27.41,13.26
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,31.44,18.97
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,40.5,27.76
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,46.92,33.93
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,65.27,49.14
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,83.58,64.01
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,88.99,68.03
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,94.4,72.0
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,119.41,91.62
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,144.61,110.97
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,155.58,118.84
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,166.56,126.66
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,212.49,161.61
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,263.55,199.61
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,352.57,265.62
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,444.6,331.58
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,624.86,464.73
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,814.57,597.14
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,904.55,655.24
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,989.09,707.44
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,1007.32,718.33
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,1022.16,727.79
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,1018.46,725.03
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,1010.84,720.05
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,1023.04,728.15
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,1031.6,733.87
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,1015.93,724.4
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,997.1,713.14
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,972.57,698.81
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,940.19,679.32
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,919.23,666.78
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,894.72,651.81
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,869.94,637.28
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,837.76,617.7
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,795.88,591.13
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,749.14,560.96
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,700.82,528.84
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,651.29,493.84
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,592.54,452.23
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,534.42,409.74
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,469.34,360.5
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,406.45,311.33
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,349.89,265.41
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,296.26,220.48
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,236.8,170.81
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,183.31,125.73
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,128.28,81.37
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,82.78,47.11
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,42.47,20.35
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.73,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,9.83,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.98,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.78,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,10.6,2.52
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,18.33,9.54
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,26.05,16.27
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,35.24,24.12
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,44.43,31.81
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,57.98,42.88
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,71.55,53.71
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,95.85,73.04
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,120.25,92.03
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,151.68,116.21
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,183.69,140.38
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,216.87,165.13
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,254.52,192.84
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,309.57,233.34
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,366.43,274.27
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,492.5,367.5
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,628.22,463.68
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,783.39,574.37
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,935.26,672.39
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,965.11,688.7
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,992.24,704.35
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,1010.43,714.49
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,1025.23,722.65
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,1034.57,727.66
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,1040.35,730.61
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,1039.15,729.51
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,1034.35,726.36
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,1024.04,720.52
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,1010.28,712.65
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,992.04,702.48
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,970.49,690.26
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,942.97,674.57
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,912.52,656.88
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,877.25,636.08
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,839.57,613.46
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,796.18,586.71
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,753.51,560.07
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,703.45,527.01
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,652.41,491.29
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,594.26,450.97
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,536.71,409.61
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,462.05,353.51
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,393.04,300.14
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,333.29,252.34
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,277.6,206.49
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,219.89,158.78
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,168.27,115.81
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,117.82,75.11
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,76.21,43.62
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,38.57,18.5
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,14.13,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,8.85,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.93,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,14.74,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,25.91,13.16
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,47.06,32.04
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,66.87,49.49
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,86.52,66.09
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,107.18,83.21
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,116.99,91.26
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,126.45,98.64
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,139.12,108.24
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,151.69,117.52
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,181.73,140.51
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,212.72,163.78
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,244.77,187.33
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,274.69,208.8
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,353.71,267.96
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,442.41,332.32
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,613.67,458.8
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,793.44,584.39
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,854.08,622.21
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,913.06,658.82
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,938.92,673.79
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,961.92,687.24
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,979.48,698.05
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,993.92,706.96
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,1002.71,711.93
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,1008.21,714.95
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,1005.09,713.53
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,998.69,710.21
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,985.25,703.02
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,968.83,693.96
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,949.75,683.24
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,931.54,673.09
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,903.11,656.17
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,872.33,637.62
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,836.12,615.39
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,798.09,591.7
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,754.3,563.42
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,709.44,533.34
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,660.16,498.71
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,610.61,463.19
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,555.2,424.3
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,500.87,384.92
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,427.73,329.68
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,361.84,278.59
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,305.62,233.7
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,252.75,190.35
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,200.85,147.28
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,153.24,107.42
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,107.85,70.72
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,69.35,41.28
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,35.55,17.45
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,13.59,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.86,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,9.83,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,17.37,7.41
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,32.82,21.48
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,48.21,34.85
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,69.62,52.94
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,91.52,71.16
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,109.8,86.06
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,128.24,100.76
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,148.47,116.58
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,169.01,132.36
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,236.16,185.12
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,310.0,241.7
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,445.0,346.21
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,601.18,461.47
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,684.88,520.11
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,772.63,579.75
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,811.48,602.23
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,847.74,623.06
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,882.53,644.71
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,911.93,662.71
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,938.58,678.32
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,962.55,692.17
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,980.77,703.38
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,995.96,712.75
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,1004.99,717.85
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,1010.8,721.04
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,1009.43,720.38
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,1004.78,717.78
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,993.92,711.57
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,979.92,703.4
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,961.3,692.59
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,939.72,679.9
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,912.41,663.86
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,882.46,645.99
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,849.24,625.77
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,811.23,602.11
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,767.38,574.27
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,722.14,544.4
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,672.43,509.37
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,622.29,473.3
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,559.89,428.85
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,499.37,384.47
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,428.78,330.74
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,361.93,278.63
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,306.32,233.91
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,253.8,190.52
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,207.19,151.02
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,163.23,113.29
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,114.46,73.99
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,73.5,43.03
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,36.34,17.26
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,15.73,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,13.76,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,25.46,11.72
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,25.65,13.3
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,23.83,12.48
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,44.16,30.27
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,63.07,46.67
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,124.57,96.84
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,190.28,149.4
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,180.93,141.68
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,166.11,129.06
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,192.65,149.1
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,219.78,169.06
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,267.47,204.49
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,314.07,238.18
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,390.29,293.73
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,465.92,347.18
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,554.08,409.31
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,642.43,469.7
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,702.2,509.65
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,758.47,547.0
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,790.85,566.95
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,822.1,586.18
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,851.56,605.56
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,879.5,623.89
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,892.85,632.68
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,903.98,640.19
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,934.68,662.93
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,961.9,682.63
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,946.39,673.83
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,928.25,663.64
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,932.7,668.51
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,928.71,667.85
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,904.85,654.55
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,878.0,639.27
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,840.56,617.09
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,803.49,594.91
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,729.01,545.42
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,658.09,496.01
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,603.67,457.55
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,552.1,420.25
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,533.26,409.2
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,505.3,390.15
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,436.56,337.62
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,372.2,287.17
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,317.94,243.05
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,266.06,199.57
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,204.92,149.04
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,152.71,105.92
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,105.95,68.06
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,66.45,38.08
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,32.86,14.44
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,14.74,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,6.88,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,9.32,0.3
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,16.03,6.84
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,19.29,10.6
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,25.57,16.03
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,31.85,21.36
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,38.14,26.53
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,44.43,31.6
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,62.83,46.55
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,81.25,61.21
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,142.68,110.34
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,205.8,159.43
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,333.13,258.51
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,474.09,363.3
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,637.35,484.55
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,809.91,602.54
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,852.45,626.74
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,892.74,650.29
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,927.93,671.13
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,960.26,690.03
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,987.62,705.69
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,1011.71,719.28
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,1030.51,729.52
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,1045.71,737.6
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,1055.18,742.73
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,1060.89,745.67
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,1059.45,745.21
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,1054.2,742.55
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,1043.26,736.01
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,1028.66,727.31
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,1008.87,716.55
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,985.61,703.59
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,957.66,687.55
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,926.57,669.37
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,889.88,647.86
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,850.56,624.31
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,806.5,597.19
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,760.47,568.26
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,709.6,534.44
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,657.53,498.2
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,599.45,457.67
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,542.54,416.35
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,467.15,359.0
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,397.07,304.04
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,335.02,253.58
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,277.05,205.02
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,218.67,155.91
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,166.4,111.75
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,113.57,69.5
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,70.42,37.83
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,30.91,11.67
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,12.78,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.95,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.78,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,10.6,3.08
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,15.43,7.32
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,19.77,11.1
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,24.12,14.81
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,27.02,17.19
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,29.93,19.52
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,39.12,27.03
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,48.31,34.42
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,69.14,51.18
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,90.01,67.66
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,108.08,81.6
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,126.21,95.37
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,145.02,109.63
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,163.99,123.85
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,197.45,149.09
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,231.33,174.24
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,309.25,232.53
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,384.43,287.34
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,563.68,421.11
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,743.63,548.7
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,873.62,640.66
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,994.32,718.56
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,1011.29,727.96
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,1024.93,736.19
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,1021.58,734.78
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,1014.67,731.28
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,1001.45,723.44
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,984.95,713.56
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,965.43,702.32
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,942.81,689.02
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,913.93,671.53
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,882.35,652.13
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,849.5,631.99
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,810.29,607.28
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,765.25,577.94
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,718.76,547.21
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,669.01,512.55
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,618.59,475.63
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,563.47,435.8
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,509.07,395.18
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,446.38,346.33
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,386.73,298.48
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,326.74,249.17
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,270.59,201.8
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,203.65,146.9
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,146.82,100.95
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,102.65,64.59
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,63.65,34.6
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,29.26,10.29
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,12.78,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.78,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,10.6,3.05
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,15.43,7.29
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,21.22,12.29
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,27.02,17.22
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,31.37,20.84
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,35.72,24.38
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,46.85,33.48
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,57.99,42.44
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,74.95,56.02
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,91.96,69.4
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,114.45,86.96
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,137.03,104.3
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,164.37,125.27
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,192.05,146.21
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,288.82,220.39
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,385.24,291.91
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,564.66,427.2
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,749.44,559.42
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,865.66,640.39
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,976.29,711.46
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,993.4,720.78
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,1007.03,728.74
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,1016.6,734.5
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,1022.54,738.05
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,1023.3,738.84
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,1020.36,737.41
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,1011.17,731.84
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,998.31,724.04
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,979.54,712.78
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,957.33,699.32
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,929.97,682.47
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,899.49,663.51
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,864.05,641.11
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,826.0,616.81
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,782.95,589.08
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,737.87,559.62
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,688.42,526.23
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,637.82,490.42
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,582.97,450.23
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,527.83,408.5
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,466.54,360.45
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,406.54,311.93
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,343.69,259.93
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,284.43,209.44
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,216.72,153.13
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,159.89,106.33
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,102.7,62.35
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,59.2,32.08
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,26.5,7.85
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,10.81,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,14.25,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,31.46,10.9
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,66.9,36.67
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,111.15,70.11
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,161.86,110.98
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,222.92,161.96
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,285.22,214.38
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,356.86,273.51
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,413.1,319.82
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,470.07,364.77
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,530.34,410.85
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,591.24,455.8
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,645.59,494.4
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,699.37,530.3
