Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,45,957.0,87.5,3.35,33.55,861.5,968.03,691.3
2018,9,8,11,0,961.0,88.0,3.4,34.1,882.0,989.94,703.24
2018,9,8,11,15,963.5,88.5,3.5,34.35,895.0,1006.88,713.29
2018,9,8,11,30,966.0,89.0,3.6,34.6,908.0,1020.13,721.14
2018,9,8,11,45,967.0,89.0,3.65,34.8,913.0,1027.65,725.3
2018,9,8,12,0,968.0,89.0,3.7,35.0,918.0,1031.35,727.22
2018,9,8,12,15,967.5,88.0,3.8,35.05,914.0,1028.68,726.07
2018,9,8,12,30,967.0,87.0,3.9,35.1,910.0,1022.17,722.66
2018,9,8,12,45,966.5,85.0,4.0,35.1,898.5,1010.77,716.4
2018,9,8,13,0,966.0,83.0,4.1,35.1,887.0,995.6,707.84
2018,9,8,13,15,961.5,82.5,4.2,34.95,867.0,974.66,696.07
2018,9,8,13,30,957.0,82.0,4.3,34.8,847.0,950.25,682.05
2018,9,8,13,45,950.5,81.0,4.4,34.65,819.5,920.21,664.3
2018,9,8,14,0,944.0,80.0,4.5,34.5,792.0,887.08,644.41
2018,9,8,14,15,936.0,78.0,4.55,34.2,758.0,848.75,621.03
2018,9,8,14,30,928.0,76.0,4.6,33.9,724.0,807.82,595.65
2018,9,8,14,45,917.0,74.0,4.6,33.65,683.5,762.26,566.48
2018,9,8,15,0,906.0,72.0,4.6,33.4,643.0,714.79,535.6
2018,9,8,15,15,891.0,70.0,4.6,33.4,597.5,663.01,500.63
2018,9,8,15,30,876.0,68.0,4.6,33.4,552.0,610.19,461.96
2018,9,8,15,45,855.5,66.0,4.6,32.55,502.5,553.52,420.84
2018,9,8,16,0,835.0,64.0,4.6,31.7,453.0,496.95,378.24
2018,9,8,16,15,806.5,60.5,4.55,31.0,400.0,435.52,330.07
2018,9,8,16,30,778.0,57.0,4.5,30.3,347.0,376.19,281.77
2018,9,8,16,45,737.5,53.5,4.4,29.65,294.0,313.88,229.7
2018,9,8,17,0,697.0,50.0,4.3,29.0,241.0,255.19,179.33
2018,9,8,17,15,598.0,46.5,4.05,28.0,185.0,187.0,123.32
2018,9,8,17,30,499.0,43.0,3.8,27.0,129.0,129.67,77.6
2018,9,8,17,45,393.5,33.5,3.5,26.0,86.5,77.44,39.22
2018,9,8,18,0,288.0,24.0,3.2,25.0,44.0,37.02,9.39
2018,9,8,18,15,157.0,13.5,3.15,24.25,23.0,13.27,0.0
2018,9,8,18,30,26.0,3.0,3.1,23.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,22.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,21.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.0,2.35,15.15,13.5,8.85,0.0
2018,9,9,6,0,197.0,18.0,2.5,15.5,27.0,20.7,0.0
2018,9,9,6,15,354.5,28.5,2.55,16.15,71.5,58.63,27.11
2018,9,9,6,30,512.0,39.0,2.6,16.8,116.0,114.31,66.5
2018,9,9,6,45,398.0,49.5,2.6,17.4,123.5,133.35,89.87
2018,9,9,7,0,284.0,60.0,2.6,18.0,131.0,137.37,100.42
2018,9,9,7,15,157.0,93.5,2.5,18.8,134.5,145.79,112.44
2018,9,9,7,30,30.0,127.0,2.4,19.6,138.0,136.88,107.41
2018,9,9,7,45,178.5,142.5,2.35,20.4,220.5,221.23,174.67
2018,9,9,8,0,327.0,158.0,2.3,21.2,303.0,322.58,254.68
2018,9,9,8,15,563.5,126.5,2.2,22.1,412.0,441.99,347.49
2018,9,9,8,30,800.0,95.0,2.1,23.0,521.0,577.09,449.07
2018,9,9,8,45,867.0,83.5,2.05,23.9,582.5,644.2,496.9
2018,9,9,9,0,934.0,72.0,2.0,24.8,644.0,716.66,545.89
2018,9,9,9,15,945.5,73.5,1.95,25.7,686.0,766.01,575.67
2018,9,9,9,30,957.0,75.0,1.9,26.6,728.0,813.48,603.58
2018,9,9,9,45,965.0,76.5,1.9,27.5,763.5,856.01,627.99
2018,9,9,10,0,973.0,78.0,1.9,28.4,799.0,895.91,650.26
2018,9,9,10,15,979.5,79.0,2.0,29.05,828.0,931.13,670.9
2018,9,9,10,30,986.0,80.0,2.1,29.7,857.0,963.23,689.43
2018,9,9,10,45,991.0,80.0,2.2,30.35,878.5,989.59,704.25
2018,9,9,11,0,996.0,80.0,2.3,31.0,900.0,1012.43,716.89
2018,9,9,11,15,999.0,80.0,2.45,31.4,913.5,1029.72,727.37
2018,9,9,11,30,1002.0,80.0,2.6,31.8,927.0,1043.21,735.58
2018,9,9,11,45,1002.0,80.0,2.75,32.2,931.0,1049.92,739.67
2018,9,9,12,0,1002.0,80.0,2.9,32.6,935.0,1052.66,741.42
2018,9,9,12,15,998.5,81.5,3.0,32.75,930.5,1049.68,740.02
2018,9,9,12,30,995.0,83.0,3.1,32.9,926.0,1042.75,736.31
2018,9,9,12,45,988.5,85.5,3.25,33.1,913.5,1030.18,729.42
2018,9,9,13,0,982.0,88.0,3.4,33.3,901.0,1013.89,720.22
2018,9,9,13,15,978.0,87.0,3.45,33.25,881.0,992.51,707.83
2018,9,9,13,30,974.0,86.0,3.5,33.2,861.0,967.57,693.2
2018,9,9,13,45,968.0,84.5,3.6,33.15,833.0,936.93,675.17
2018,9,9,14,0,962.0,83.0,3.7,33.1,805.0,903.12,654.93
2018,9,9,14,15,952.5,82.0,3.8,32.85,770.0,864.01,631.5
2018,9,9,14,30,943.0,81.0,3.9,32.6,735.0,822.34,606.03
2018,9,9,14,45,931.0,79.0,3.95,32.35,693.5,775.41,576.38
2018,9,9,15,0,919.0,77.0,4.0,32.1,652.0,726.6,544.96
2018,9,9,15,15,900.5,75.5,4.0,32.1,604.5,672.45,508.17
2018,9,9,15,30,882.0,74.0,4.0,32.1,557.0,617.55,468.06
2018,9,9,15,45,863.5,71.0,4.0,31.3,507.5,560.62,426.74
2018,9,9,16,0,845.0,68.0,4.0,30.5,458.0,503.56,383.71
2018,9,9,16,15,791.5,67.5,3.9,29.8,398.5,434.22,329.58
2018,9,9,16,30,738.0,67.0,3.8,29.1,339.0,368.08,276.33
2018,9,9,16,45,688.5,62.5,3.7,28.4,284.5,303.89,223.17
2018,9,9,17,0,639.0,58.0,3.6,27.7,230.0,244.26,172.54
2018,9,9,17,15,555.5,52.0,3.4,26.5,177.5,180.62,119.98
2018,9,9,17,30,472.0,46.0,3.2,25.3,125.0,126.4,76.34
2018,9,9,17,45,336.0,34.5,2.95,24.1,80.5,70.91,36.58
2018,9,9,18,0,200.0,23.0,2.7,22.9,36.0,30.72,5.66
2018,9,9,18,15,100.0,11.5,2.65,22.2,18.0,11.3,0.0
2018,9,9,18,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,19.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,10,5,45,111.0,9.0,1.65,14.9,14.0,8.85,0.0
2018,9,10,6,0,222.0,18.0,1.8,15.4,28.0,21.21,0.0
2018,9,10,6,15,384.5,27.0,1.95,16.1,72.0,59.42,26.42
2018,9,10,6,30,547.0,36.0,2.1,16.8,116.0,116.27,66.48
2018,9,10,6,45,414.5,39.5,2.25,17.55,114.5,126.27,83.26
2018,9,10,7,0,282.0,43.0,2.4,18.3,113.0,120.48,86.42
2018,9,10,7,15,141.0,65.5,2.35,19.2,100.5,112.16,85.03
2018,9,10,7,30,0.0,88.0,2.3,20.1,88.0,85.34,65.36
2018,9,10,7,45,25.0,126.0,2.25,21.0,137.0,135.39,105.72
2018,9,10,8,0,50.0,164.0,2.2,21.9,186.0,187.42,146.81
2018,9,10,8,15,237.0,167.5,2.2,22.9,291.0,301.38,237.03
2018,9,10,8,30,424.0,171.0,2.2,23.9,396.0,432.25,337.47
2018,9,10,8,45,673.5,121.0,2.2,24.95,514.5,562.8,435.66
2018,9,10,9,0,923.0,71.0,2.2,26.0,633.0,707.21,538.74
2018,9,10,9,15,931.0,74.0,2.25,26.8,674.0,755.13,568.04
2018,9,10,9,30,939.0,77.0,2.3,27.6,715.0,800.93,596.09
2018,9,10,9,45,942.5,82.0,2.35,28.4,750.0,842.93,621.14
2018,9,10,10,0,946.0,87.0,2.4,29.2,785.0,882.06,643.94
2018,9,10,10,15,954.0,87.0,2.55,29.75,814.0,916.65,664.99
2018,9,10,10,30,962.0,87.0,2.7,30.3,843.0,948.27,684.04
2018,9,10,10,45,967.5,87.5,2.8,30.85,864.5,975.02,699.49
2018,9,10,11,0,973.0,88.0,2.9,31.4,886.0,998.35,712.77
2018,9,10,11,15,976.5,88.0,3.0,31.75,899.5,1015.7,722.9
2018,9,10,11,30,980.0,88.0,3.1,32.1,913.0,1029.34,730.79
2018,9,10,11,45,982.0,87.5,3.25,32.45,918.0,1037.19,735.58
2018,9,10,12,0,984.0,87.0,3.4,32.8,923.0,1041.17,738.05
2018,9,10,12,15,981.0,88.5,3.5,33.0,919.0,1038.6,736.59
2018,9,10,12,30,978.0,90.0,3.6,33.2,915.0,1032.15,732.84
2018,9,10,12,45,972.5,91.0,3.7,33.45,902.0,1018.97,724.8
2018,9,10,13,0,967.0,92.0,3.8,33.7,889.0,1002.11,714.52
2018,9,10,13,15,962.0,90.5,3.85,33.7,868.0,979.44,700.99
2018,9,10,13,30,957.0,89.0,3.9,33.7,847.0,953.32,685.28
2018,9,10,13,45,951.0,88.0,3.95,33.7,819.5,923.55,667.16
2018,9,10,14,0,945.0,87.0,4.0,33.7,792.0,890.68,646.93
2018,9,10,14,15,935.5,85.5,4.05,33.5,757.0,851.49,622.88
2018,9,10,14,30,926.0,84.0,4.1,33.3,722.0,809.81,596.9
2018,9,10,14,45,913.0,82.0,4.1,33.1,680.5,762.73,566.72
2018,9,10,15,0,900.0,80.0,4.1,32.9,639.0,713.91,534.91
2018,9,10,15,15,883.5,77.5,4.1,32.9,592.5,660.8,498.5
2018,9,10,15,30,867.0,75.0,4.1,32.9,546.0,606.8,459.04
2018,9,10,15,45,844.0,72.5,4.1,32.05,495.5,548.62,416.83
2018,9,10,16,0,821.0,70.0,4.1,31.2,445.0,491.89,374.05
2018,9,10,16,15,787.5,67.0,4.0,30.45,391.5,429.24,324.96
2018,9,10,16,30,754.0,64.0,3.9,29.7,338.0,368.76,275.85
2018,9,10,16,45,703.0,59.5,3.8,28.95,283.0,303.32,221.69
2018,9,10,17,0,652.0,55.0,3.7,28.2,228.0,242.75,170.32
2018,9,10,17,15,581.5,48.5,3.45,27.0,176.5,180.86,118.67
2018,9,10,17,30,511.0,42.0,3.2,25.8,125.0,127.04,74.86
2018,9,10,17,45,379.5,32.5,2.95,24.55,81.5,72.18,35.62
2018,9,10,18,0,248.0,23.0,2.7,23.3,38.0,31.97,2.37
2018,9,10,18,15,124.0,11.5,2.7,22.6,19.0,11.3,0.0
2018,9,10,18,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,11,5,45,104.5,9.5,2.55,15.25,14.0,9.34,0.0
2018,9,11,6,0,209.0,19.0,2.7,15.5,28.0,23.62,0.0
2018,9,11,6,15,360.5,28.5,2.75,16.1,70.0,58.67,26.41
2018,9,11,6,30,512.0,38.0,2.8,16.7,112.0,112.58,64.91
2018,9,11,6,45,451.0,49.0,2.9,17.3,134.0,143.07,95.66
2018,9,11,7,0,390.0,60.0,3.0,17.9,156.0,166.1,120.73
2018,9,11,7,15,217.5,93.0,3.0,18.7,149.0,164.58,126.6
2018,9,11,7,30,45.0,126.0,3.0,19.5,142.0,141.66,111.28
2018,9,11,7,45,97.0,150.5,2.95,20.25,191.5,194.12,153.39
2018,9,11,8,0,149.0,175.0,2.9,21.0,241.0,250.01,197.72
2018,9,11,8,15,397.0,150.0,2.95,21.85,353.0,373.64,295.93
2018,9,11,8,30,645.0,125.0,3.0,22.7,465.0,516.82,406.61
2018,9,11,8,45,777.5,99.0,3.0,23.55,545.0,604.27,472.01
2018,9,11,9,0,910.0,73.0,3.0,24.4,625.0,699.63,540.48
2018,9,11,9,15,921.5,75.0,3.05,25.15,666.5,748.4,571.68
2018,9,11,9,30,933.0,77.0,3.1,25.9,708.0,795.36,601.34
2018,9,11,9,45,942.0,78.0,3.2,26.65,743.0,837.16,627.27
2018,9,11,10,0,951.0,79.0,3.3,27.4,778.0,876.46,651.2
2018,9,11,10,15,957.0,80.5,3.4,27.95,806.5,911.02,672.24
2018,9,11,10,30,963.0,82.0,3.5,28.5,835.0,942.49,691.13
2018,9,11,10,45,966.5,83.5,3.6,29.0,856.0,968.44,706.46
2018,9,11,11,0,970.0,85.0,3.7,29.5,877.0,990.9,719.54
2018,9,11,11,15,972.0,85.5,3.8,29.8,889.5,1007.26,729.28
2018,9,11,11,30,974.0,86.0,3.9,30.1,902.0,1019.87,736.73
2018,9,11,11,45,974.5,86.0,3.95,30.4,906.5,1026.7,740.26
2018,9,11,12,0,975.0,86.0,4.0,30.7,911.0,1029.67,741.46
2018,9,11,12,15,974.5,86.0,4.1,30.85,907.5,1027.8,740.46
2018,9,11,12,30,974.0,86.0,4.2,31.0,904.0,1022.05,737.11
2018,9,11,12,45,972.5,84.5,4.3,31.15,892.0,1009.9,729.74
2018,9,11,13,0,971.0,83.0,4.4,31.3,880.0,993.97,720.02
2018,9,11,13,15,966.5,82.0,4.5,31.25,859.5,972.15,707.09
2018,9,11,13,30,962.0,81.0,4.6,31.2,839.0,946.83,691.86
2018,9,11,13,45,956.0,80.0,4.65,31.1,811.5,916.86,673.35
2018,9,11,14,0,950.0,79.0,4.7,31.0,784.0,883.77,652.88
2018,9,11,14,15,941.5,77.5,4.7,30.75,749.5,845.18,628.6
2018,9,11,14,30,933.0,76.0,4.7,30.5,715.0,804.0,602.32
2018,9,11,14,45,921.5,74.5,4.7,30.2,674.5,758.25,572.67
2018,9,11,15,0,910.0,73.0,4.7,29.9,634.0,710.63,541.28
2018,9,11,15,15,894.5,71.0,4.7,29.9,588.0,658.24,504.74
2018,9,11,15,30,879.0,69.0,4.7,29.9,542.0,604.86,464.89
2018,9,11,15,45,858.5,65.5,4.65,28.9,491.5,546.42,421.75
2018,9,11,16,0,838.0,62.0,4.6,27.9,441.0,488.1,377.01
2018,9,11,16,15,806.0,59.0,4.5,27.15,387.5,425.59,326.91
2018,9,11,16,30,774.0,56.0,4.4,26.4,334.0,365.61,277.04
2018,9,11,16,45,724.5,53.0,4.3,25.6,279.5,301.31,222.63
2018,9,11,17,0,675.0,50.0,4.2,24.8,225.0,241.68,170.94
2018,9,11,17,15,600.0,44.5,4.0,23.8,173.5,178.95,117.75
2018,9,11,17,30,525.0,39.0,3.8,22.8,122.0,124.4,72.89
2018,9,11,17,45,396.5,30.0,3.55,21.8,79.0,70.01,33.51
2018,9,11,18,0,268.0,21.0,3.3,20.8,36.0,29.78,0.0
2018,9,11,18,15,134.0,10.5,3.25,20.1,18.0,10.32,0.0
2018,9,11,18,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,5,45,104.5,9.0,2.3,14.15,13.0,0.0,0.0
2018,9,12,6,0,209.0,18.0,2.4,14.4,26.0,22.47,0.0
2018,9,12,6,15,358.5,27.0,2.45,14.95,67.0,56.79,24.86
2018,9,12,6,30,508.0,36.0,2.5,15.5,108.0,109.63,62.88
2018,9,12,6,45,587.5,41.5,2.55,16.05,159.0,162.83,106.91
2018,9,12,7,0,667.0,47.0,2.6,16.6,210.0,224.82,160.67
2018,9,12,7,15,715.0,51.0,2.65,17.3,263.5,283.88,213.48
2018,9,12,7,30,763.0,55.0,2.7,18.0,317.0,347.57,269.14
2018,9,12,7,45,795.5,58.0,2.75,18.75,370.0,407.75,320.63
2018,9,12,8,0,828.0,61.0,2.8,19.5,423.0,469.1,371.25
2018,9,12,8,15,849.0,64.0,2.85,20.2,473.0,526.79,417.3
2018,9,12,8,30,870.0,67.0,2.9,20.9,523.0,584.73,461.86
2018,9,12,8,45,885.5,69.0,2.95,21.55,569.0,638.04,501.57
2018,9,12,9,0,901.0,71.0,3.0,22.2,615.0,690.45,538.33
2018,9,12,9,15,903.0,76.5,3.05,22.6,653.0,735.72,568.5
2018,9,12,9,30,905.0,82.0,3.1,23.0,691.0,778.45,596.5
2018,9,12,9,45,910.5,85.5,3.15,23.4,725.5,819.1,622.72
2018,9,12,10,0,916.0,89.0,3.2,23.8,760.0,857.11,646.85
2018,9,12,10,15,930.0,86.5,3.25,24.0,790.0,893.12,669.95
2018,9,12,10,30,944.0,84.0,3.3,24.2,820.0,926.57,691.2
2018,9,12,10,45,949.5,84.5,3.4,24.45,841.0,952.76,707.72
2018,9,12,11,0,955.0,85.0,3.5,24.7,862.0,975.59,722.08
2018,9,12,11,15,957.5,85.5,3.55,24.85,874.5,992.11,732.28
2018,9,12,11,30,960.0,86.0,3.6,25.0,887.0,1004.96,740.19
2018,9,12,11,45,961.5,85.5,3.65,25.15,891.5,1012.03,744.43
2018,9,12,12,0,963.0,85.0,3.7,25.3,896.0,1015.28,746.34
2018,9,12,12,15,961.0,86.0,3.8,25.35,892.5,1012.99,745.39
2018,9,12,12,30,959.0,87.0,3.9,25.4,889.0,1006.89,742.08
2018,9,12,12,45,954.5,87.5,4.0,25.5,876.5,994.13,734.34
2018,9,12,13,0,950.0,88.0,4.1,25.6,864.0,977.73,724.29
2018,9,12,13,15,947.0,86.5,4.2,25.5,844.5,957.01,711.96
2018,9,12,13,30,944.0,85.0,4.3,25.4,825.0,932.81,697.28
2018,9,12,13,45,938.5,83.5,4.4,25.25,798.0,903.1,678.92
2018,9,12,14,0,933.0,82.0,4.5,25.1,771.0,870.3,658.31
2018,9,12,14,15,924.0,80.5,4.6,24.85,736.5,831.77,634.06
2018,9,12,14,30,915.0,79.0,4.7,24.6,702.0,790.75,607.71
2018,9,12,14,45,903.5,77.5,4.75,24.3,662.0,745.64,577.86
2018,9,12,15,0,892.0,76.0,4.8,24.0,622.0,698.7,546.22
2018,9,12,15,15,875.5,73.5,4.8,24.0,576.0,645.9,507.95
2018,9,12,15,30,859.0,71.0,4.8,24.0,530.0,592.24,466.75
2018,9,12,15,45,835.5,68.5,4.8,23.15,479.5,534.21,422.45
2018,9,12,16,0,812.0,66.0,4.8,22.3,429.0,477.71,377.67
2018,9,12,16,15,765.0,63.5,4.7,21.7,372.0,410.23,322.27
2018,9,12,16,30,718.0,61.0,4.6,21.1,315.0,346.43,268.27
2018,9,12,16,45,669.5,57.0,4.55,20.55,263.0,284.67,214.66
2018,9,12,17,0,621.0,53.0,4.5,20.0,211.0,227.42,163.91
2018,9,12,17,15,557.5,46.5,4.2,19.35,163.0,169.5,113.36
2018,9,12,17,30,494.0,40.0,3.9,18.7,115.0,118.7,70.53
2018,9,12,17,45,360.0,30.5,3.65,18.05,73.5,65.6,31.74
2018,9,12,18,0,226.0,21.0,3.4,17.4,32.0,27.29,0.0
2018,9,12,18,15,113.0,10.5,3.2,16.95,16.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,5,45,83.0,9.0,1.85,14.15,12.0,0.0,0.0
2018,9,13,6,0,166.0,18.0,2.0,14.4,24.0,21.34,0.0
2018,9,13,6,15,315.0,28.0,2.1,14.9,63.0,54.04,23.91
2018,9,13,6,30,464.0,38.0,2.2,15.4,102.0,105.09,60.95
2018,9,13,6,45,545.5,44.0,2.3,15.9,151.5,156.31,103.09
2018,9,13,7,0,627.0,50.0,2.4,16.4,201.0,216.99,155.44
2018,9,13,7,15,677.5,54.5,2.4,17.1,254.0,275.04,207.06
2018,9,13,7,30,728.0,59.0,2.4,17.8,307.0,338.04,261.84
2018,9,13,7,45,762.5,62.5,2.4,18.45,359.5,397.67,312.73
2018,9,13,8,0,797.0,66.0,2.4,19.1,412.0,459.73,363.71
2018,9,13,8,15,821.0,68.0,2.4,19.8,461.5,515.29,407.91
2018,9,13,8,30,845.0,70.0,2.4,20.5,511.0,572.49,451.67
2018,9,13,8,45,862.5,72.0,2.4,21.15,557.0,625.84,491.09
2018,9,13,9,0,880.0,74.0,2.4,21.8,603.0,678.53,527.92
2018,9,13,9,15,891.5,76.5,2.4,22.35,643.5,726.47,559.27
2018,9,13,9,30,903.0,79.0,2.4,22.9,684.0,772.67,588.83
2018,9,13,9,45,910.5,81.5,2.35,23.5,718.5,813.7,613.84
2018,9,13,10,0,918.0,84.0,2.3,24.1,753.0,852.22,636.74
2018,9,13,10,15,925.0,84.5,2.3,24.5,780.5,885.45,656.68
2018,9,13,10,30,932.0,85.0,2.3,24.9,808.0,915.75,674.55
2018,9,13,10,45,936.5,85.5,2.35,25.3,828.5,940.69,689.29
2018,9,13,11,0,941.0,86.0,2.4,25.7,849.0,962.28,701.89
2018,9,13,11,15,944.0,87.0,2.45,25.95,862.0,979.53,712.17
2018,9,13,11,30,947.0,88.0,2.5,26.2,875.0,993.17,720.23
2018,9,13,11,45,948.0,87.5,2.55,26.5,879.0,999.58,723.64
2018,9,13,12,0,949.0,87.0,2.6,26.8,883.0,1002.24,724.83
2018,9,13,12,15,947.5,87.5,2.75,26.85,879.5,999.82,724.55
2018,9,13,12,30,946.0,88.0,2.9,26.9,876.0,993.63,721.93
2018,9,13,12,45,943.0,87.5,3.05,27.0,863.5,981.24,715.21
2018,9,13,13,0,940.0,87.0,3.2,27.1,851.0,965.22,706.16
2018,9,13,13,15,935.0,86.5,3.3,27.0,831.0,943.85,693.78
2018,9,13,13,30,930.0,86.0,3.4,26.9,811.0,919.13,679.16
2018,9,13,13,45,923.5,85.0,3.5,26.8,784.0,889.36,661.08
2018,9,13,14,0,917.0,84.0,3.6,26.7,757.0,856.62,640.84
2018,9,13,14,15,907.5,82.5,3.7,26.45,722.5,818.13,616.81
2018,9,13,14,30,898.0,81.0,3.8,26.2,688.0,777.25,590.79
2018,9,13,14,45,885.5,79.5,3.85,25.95,648.0,732.02,561.11
2018,9,13,15,0,873.0,78.0,3.9,25.7,608.0,685.09,529.75
2018,9,13,15,15,856.5,75.5,3.9,25.7,562.5,633.09,492.31
2018,9,13,15,30,840.0,73.0,3.9,25.7,517.0,580.31,452.32
2018,9,13,15,45,817.0,70.0,4.0,24.85,467.5,524.33,410.29
2018,9,13,16,0,794.0,67.0,4.1,24.0,418.0,467.15,365.69
2018,9,13,16,15,747.0,65.5,4.1,23.35,363.0,401.79,312.71
2018,9,13,16,30,700.0,64.0,4.1,22.7,308.0,340.12,261.05
2018,9,13,16,45,625.0,61.0,4.1,22.05,251.5,271.77,203.36
2018,9,13,17,0,550.0,58.0,4.1,21.4,195.0,211.18,151.44
2018,9,13,17,15,500.0,49.0,3.95,20.65,150.5,157.89,105.12
2018,9,13,17,30,450.0,40.0,3.8,19.9,106.0,110.23,64.97
2018,9,13,17,45,324.0,29.5,3.7,19.15,67.0,60.0,28.25
2018,9,13,18,0,198.0,19.0,3.6,18.4,28.0,23.51,0.0
2018,9,13,18,15,99.0,9.5,3.5,17.9,14.0,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,14,5,45,41.5,7.5,1.0,13.05,9.0,0.0,0.0
2018,9,14,6,0,83.0,15.0,1.1,13.3,18.0,16.5,0.0
2018,9,14,6,15,166.0,30.0,1.2,13.9,48.5,43.29,20.66
2018,9,14,6,30,249.0,45.0,1.3,14.5,79.0,81.02,50.54
2018,9,14,6,45,350.0,54.5,1.35,15.1,125.5,126.58,86.35
2018,9,14,7,0,451.0,64.0,1.4,15.7,172.0,185.19,134.84
2018,9,14,7,15,536.5,69.5,1.4,16.55,228.5,245.31,185.73
2018,9,14,7,30,622.0,75.0,1.4,17.4,285.0,314.55,243.59
2018,9,14,7,45,689.0,75.0,1.35,18.2,343.0,378.74,296.48
2018,9,14,8,0,756.0,75.0,1.3,19.0,401.0,448.77,352.16
2018,9,14,8,15,782.0,78.0,1.05,20.0,450.5,505.69,394.53
2018,9,14,8,30,808.0,81.0,0.8,21.0,500.0,563.5,434.9
2018,9,14,8,45,857.0,74.0,0.55,21.95,554.5,623.64,474.62
2018,9,14,9,0,906.0,67.0,0.3,22.9,609.0,687.6,513.06
2018,9,14,9,15,913.5,70.5,0.5,23.8,649.0,734.78,543.59
2018,9,14,9,30,921.0,74.0,0.7,24.7,689.0,779.82,572.6
2018,9,14,9,45,924.5,78.5,0.9,25.55,723.0,820.43,598.47
2018,9,14,10,0,928.0,83.0,1.1,26.4,757.0,858.2,622.23
2018,9,14,10,15,935.0,83.5,1.25,26.9,784.5,891.64,643.15
2018,9,14,10,30,942.0,84.0,1.4,27.4,812.0,922.11,662.11
2018,9,14,10,45,947.5,84.0,1.55,27.85,832.5,947.55,677.97
2018,9,14,11,0,953.0,84.0,1.7,28.3,853.0,969.62,691.73
2018,9,14,11,15,955.5,84.5,1.85,28.6,865.5,985.95,702.33
2018,9,14,11,30,958.0,85.0,2.0,28.9,878.0,998.6,710.72
2018,9,14,11,45,959.0,84.5,2.15,29.15,882.0,1004.99,715.42
2018,9,14,12,0,960.0,84.0,2.3,29.4,886.0,1007.58,717.83
2018,9,14,12,15,958.0,85.0,2.4,29.5,882.0,1005.12,717.07
2018,9,14,12,30,956.0,86.0,2.5,29.6,878.0,998.86,714.03
2018,9,14,12,45,952.5,85.5,2.6,29.65,865.5,985.82,706.93
2018,9,14,13,0,949.0,85.0,2.7,29.7,853.0,969.12,697.58
2018,9,14,13,15,944.0,85.0,2.8,29.6,833.0,948.06,685.83
2018,9,14,13,30,939.0,85.0,2.9,29.5,813.0,923.61,671.86
2018,9,14,13,45,917.0,90.0,3.0,29.4,780.5,886.73,649.58
2018,9,14,14,0,895.0,95.0,3.1,29.3,748.0,847.69,625.65
2018,9,14,14,15,887.5,92.0,3.15,29.05,714.0,809.83,602.3
2018,9,14,14,30,880.0,89.0,3.2,28.8,680.0,769.5,576.94
2018,9,14,14,45,880.5,82.5,3.3,28.55,643.5,728.95,551.29
2018,9,14,15,0,881.0,76.0,3.4,28.3,607.0,685.67,523.26
2018,9,14,15,15,864.0,74.0,3.4,28.3,561.5,633.53,486.21
2018,9,14,15,30,847.0,72.0,3.4,28.3,516.0,580.62,446.69
2018,9,14,15,45,823.5,69.0,3.5,27.35,466.0,522.66,404.01
2018,9,14,16,0,800.0,66.0,3.6,26.4,416.0,466.32,360.72
2018,9,14,16,15,719.0,69.0,3.55,25.65,353.5,390.65,300.66
2018,9,14,16,30,638.0,72.0,3.5,24.9,291.0,322.42,245.01
2018,9,14,16,45,560.0,67.5,3.5,24.2,236.0,255.21,189.27
2018,9,14,17,0,482.0,63.0,3.5,23.5,181.0,196.19,139.69
2018,9,14,17,15,397.5,53.5,3.4,22.6,135.0,139.37,92.85
2018,9,14,17,30,313.0,44.0,3.3,21.7,89.0,91.62,55.07
2018,9,14,17,45,213.0,30.0,3.15,20.8,55.0,49.08,23.31
2018,9,14,18,0,113.0,16.0,3.0,19.9,21.0,18.96,0.0
2018,9,14,18,15,56.5,8.0,2.95,19.35,10.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,5,45,84.0,8.0,2.7,13.5,10.5,0.0,0.0
2018,9,15,6,0,168.0,16.0,2.8,13.7,21.0,19.14,0.0
2018,9,15,6,15,328.0,25.5,2.9,14.2,60.5,51.86,20.91
2018,9,15,6,30,488.0,35.0,3.0,14.7,100.0,104.74,59.61
2018,9,15,6,45,563.5,41.5,3.1,15.2,149.5,156.66,102.8
2018,9,15,7,0,639.0,48.0,3.2,15.7,199.0,217.01,155.5
2018,9,15,7,15,697.5,51.5,3.2,16.3,253.5,277.12,209.21
2018,9,15,7,30,756.0,55.0,3.2,16.9,308.0,343.04,267.0
2018,9,15,7,45,759.0,64.0,3.2,17.55,354.0,396.45,313.88
2018,9,15,8,0,762.0,73.0,3.2,18.2,400.0,448.89,358.04
2018,9,15,8,15,818.5,69.0,3.15,18.85,458.5,514.83,410.97
2018,9,15,8,30,875.0,65.0,3.1,19.5,517.0,582.93,463.79
2018,9,15,8,45,893.0,67.5,3.05,20.15,564.5,638.43,505.12
2018,9,15,9,0,911.0,70.0,3.0,20.8,612.0,693.22,543.58
2018,9,15,9,15,920.0,73.5,2.95,21.3,653.0,741.63,575.44
2018,9,15,9,30,929.0,77.0,2.9,21.8,694.0,788.0,605.26
2018,9,15,9,45,934.5,80.5,2.9,22.3,729.0,829.32,631.33
2018,9,15,10,0,940.0,84.0,2.9,22.8,764.0,867.91,655.21
2018,9,15,10,15,948.0,84.5,2.95,23.2,792.5,902.48,676.7
2018,9,15,10,30,956.0,85.0,3.0,23.6,821.0,934.07,696.09
2018,9,15,10,45,961.5,86.0,3.05,24.0,842.5,960.81,712.18
2018,9,15,11,0,967.0,87.0,3.1,24.4,864.0,984.14,726.02
2018,9,15,11,15,970.5,87.0,3.15,24.65,877.0,1000.96,736.07
2018,9,15,11,30,974.0,87.0,3.2,24.9,890.0,1014.07,743.83
2018,9,15,11,45,975.5,87.0,3.25,25.15,894.5,1021.49,748.01
2018,9,15,12,0,977.0,87.0,3.3,25.4,899.0,1025.04,749.85
2018,9,15,12,15,976.0,87.0,3.45,25.55,895.0,1022.32,748.83
2018,9,15,12,30,975.0,87.0,3.6,25.7,891.0,1015.73,745.4
2018,9,15,12,45,972.5,86.0,3.7,25.8,878.5,1002.8,737.7
2018,9,15,13,0,970.0,85.0,3.8,25.9,866.0,986.12,727.63
2018,9,15,13,15,966.0,84.5,3.85,25.85,846.0,964.97,714.75
2018,9,15,13,30,962.0,84.0,3.9,25.8,826.0,940.31,699.57
2018,9,15,13,45,955.5,83.0,4.0,25.75,798.0,909.6,680.53
2018,9,15,14,0,949.0,82.0,4.1,25.7,770.0,875.81,659.28
2018,9,15,14,15,940.0,80.0,4.15,25.5,734.5,836.04,633.85
2018,9,15,14,30,931.0,78.0,4.2,25.3,699.0,793.74,606.38
2018,9,15,14,45,918.0,76.5,4.25,25.1,657.5,746.79,575.24
2018,9,15,15,0,905.0,75.0,4.3,24.9,616.0,698.11,542.38
2018,9,15,15,15,888.5,72.5,4.3,24.9,569.5,644.66,503.53
2018,9,15,15,30,872.0,70.0,4.3,24.9,523.0,590.36,462.07
2018,9,15,15,45,847.0,67.5,4.4,24.1,471.5,530.92,417.0
2018,9,15,16,0,822.0,65.0,4.5,23.3,420.0,473.2,371.53
2018,9,15,16,15,767.0,63.5,4.55,22.65,361.5,403.12,314.5
2018,9,15,16,30,712.0,62.0,4.6,22.0,303.0,337.59,259.4
2018,9,15,16,45,661.0,56.5,4.6,21.4,250.0,274.2,204.6
2018,9,15,17,0,610.0,51.0,4.6,20.8,197.0,215.74,153.07
2018,9,15,17,15,512.0,45.0,4.5,20.0,146.5,152.62,100.03
2018,9,15,17,30,414.0,39.0,4.4,19.2,96.0,100.74,58.57
2018,9,15,17,45,285.0,27.5,4.25,18.4,59.0,52.29,22.69
2018,9,15,18,0,156.0,16.0,4.1,17.6,22.0,19.63,0.0
2018,9,15,18,15,78.0,8.0,3.95,17.1,11.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,5,45,91.0,8.0,1.95,11.95,10.5,0.0,0.0
2018,9,16,6,0,182.0,16.0,2.0,12.2,21.0,19.29,0.0
2018,9,16,6,15,350.0,25.0,2.1,12.9,61.5,52.69,20.26
2018,9,16,6,30,518.0,34.0,2.2,13.6,102.0,107.64,60.81
2018,9,16,6,45,601.0,40.0,2.35,14.3,153.5,162.08,105.89
2018,9,16,7,0,684.0,46.0,2.5,15.0,205.0,225.97,161.43
2018,9,16,7,15,733.5,50.0,2.55,15.9,259.5,286.29,215.57
2018,9,16,7,30,783.0,54.0,2.6,16.8,314.0,351.36,272.59
2018,9,16,7,45,815.5,57.5,2.7,17.7,368.0,412.18,324.89
2018,9,16,8,0,848.0,61.0,2.8,18.6,422.0,475.65,377.34
2018,9,16,8,15,870.5,63.5,2.75,19.3,473.0,534.45,424.23
2018,9,16,8,30,893.0,66.0,2.7,20.0,524.0,593.58,469.49
2018,9,16,8,45,910.0,67.5,2.65,20.75,571.0,648.15,509.57
2018,9,16,9,0,927.0,69.0,2.6,21.5,618.0,701.88,546.58
2018,9,16,9,15,938.5,71.0,2.5,22.15,659.5,751.05,577.87
2018,9,16,9,30,950.0,73.0,2.4,22.8,701.0,798.33,607.07
2018,9,16,9,45,958.0,74.5,2.3,23.45,736.0,840.13,631.81
2018,9,16,10,0,966.0,76.0,2.2,24.1,771.0,879.3,654.24
2018,9,16,10,15,972.0,77.0,2.1,24.7,799.0,913.36,672.95
2018,9,16,10,30,978.0,78.0,2.0,25.3,827.0,944.26,689.27
2018,9,16,10,45,981.5,78.5,1.9,25.85,847.0,969.04,701.52
2018,9,16,11,0,985.0,79.0,1.8,26.4,867.0,990.25,711.36
2018,9,16,11,15,987.5,79.0,1.8,26.85,879.5,1006.3,719.48
2018,9,16,11,30,990.0,79.0,1.8,27.3,892.0,1018.55,725.33
2018,9,16,11,45,991.0,79.0,1.8,27.7,896.0,1025.5,728.16
2018,9,16,12,0,992.0,79.0,1.8,28.1,900.0,1028.51,728.73
2018,9,16,12,15,989.0,79.5,1.9,28.3,895.0,1024.33,726.91
2018,9,16,12,30,986.0,80.0,2.0,28.5,890.0,1016.23,722.79
2018,9,16,12,45,980.5,81.0,2.1,28.65,876.5,1002.49,715.36
2018,9,16,13,0,975.0,82.0,2.2,28.8,863.0,985.05,705.64
2018,9,16,13,15,970.5,81.5,2.3,28.8,842.5,963.27,693.58
2018,9,16,13,30,966.0,81.0,2.4,28.8,822.0,938.0,679.22
2018,9,16,13,45,959.0,80.0,2.5,28.8,793.5,906.69,660.82
2018,9,16,14,0,952.0,79.0,2.6,28.8,765.0,872.31,640.23
2018,9,16,14,15,941.5,78.0,2.7,28.6,729.5,832.29,616.09
2018,9,16,14,30,931.0,77.0,2.8,28.4,694.0,789.83,589.92
2018,9,16,14,45,918.0,75.0,2.9,28.2,652.0,742.31,559.76
2018,9,16,15,0,905.0,73.0,3.0,28.0,610.0,693.05,527.81
2018,9,16,15,15,888.0,71.0,3.0,28.0,563.5,639.81,490.04
2018,9,16,15,30,871.0,69.0,3.0,28.0,517.0,585.77,449.78
2018,9,16,15,45,842.5,66.5,3.15,27.2,464.5,524.54,404.63
2018,9,16,16,0,814.0,64.0,3.3,26.4,412.0,465.4,359.1
2018,9,16,16,15,738.0,64.5,3.35,25.65,349.0,389.01,298.57
2018,9,16,16,30,662.0,65.0,3.4,24.9,286.0,319.54,241.81
2018,9,16,16,45,608.0,59.5,3.45,24.2,235.0,258.12,189.86
2018,9,16,17,0,554.0,54.0,3.5,23.5,184.0,202.13,141.57
2018,9,16,17,15,457.0,46.0,3.35,22.5,135.0,140.77,91.15
2018,9,16,17,30,360.0,38.0,3.2,21.5,86.0,90.65,51.97
2018,9,16,17,45,217.5,25.0,3.1,20.45,50.0,42.97,17.12
2018,9,16,18,0,75.0,12.0,3.0,19.4,14.0,13.41,0.0
2018,9,16,18,15,37.5,6.0,2.95,18.85,7.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.5,1.45,13.0,10.0,0.0,0.0
2018,9,17,6,0,174.0,15.0,1.6,13.3,20.0,18.0,0.0
2018,9,17,6,15,338.5,24.0,1.75,13.95,59.0,50.4,18.15
2018,9,17,6,30,503.0,33.0,1.9,14.6,98.0,104.16,58.23
2018,9,17,6,45,568.5,40.5,2.0,15.25,146.0,155.7,101.35
2018,9,17,7,0,634.0,48.0,2.1,15.9,194.0,214.66,152.94
2018,9,17,7,15,701.0,50.5,2.1,16.7,250.0,275.98,206.91
2018,9,17,7,30,768.0,53.0,2.1,17.5,306.0,344.04,265.6
2018,9,17,7,45,801.0,56.5,2.1,18.25,359.5,404.99,317.61
2018,9,17,8,0,834.0,60.0,2.1,19.0,413.0,467.02,368.53
2018,9,17,8,15,857.0,62.5,2.05,19.8,463.5,525.3,414.37
2018,9,17,8,30,880.0,65.0,2.0,20.6,514.0,583.98,458.59
2018,9,17,8,45,896.5,67.0,1.95,21.4,560.5,638.11,497.66
2018,9,17,9,0,913.0,69.0,1.9,22.2,607.0,691.37,533.75
2018,9,17,9,15,920.5,72.5,1.85,22.9,647.0,738.67,563.35
2018,9,17,9,30,928.0,76.0,1.8,23.6,687.0,783.79,590.79
2018,9,17,9,45,932.0,80.0,1.75,24.3,721.0,824.31,614.5
2018,9,17,10,0,936.0,84.0,1.7,25.0,755.0,861.98,635.88
2018,9,17,10,15,942.5,85.5,1.8,25.55,783.0,896.07,656.59
2018,9,17,10,30,949.0,87.0,1.9,26.1,811.0,927.13,675.24
2018,9,17,10,45,954.0,87.0,2.0,26.7,831.0,952.01,689.72
2018,9,17,11,0,959.0,87.0,2.1,27.3,851.0,973.47,702.05
2018,9,17,11,15,962.0,87.0,2.25,27.55,863.5,989.54,712.53
2018,9,17,11,30,965.0,87.0,2.4,27.8,876.0,1001.91,720.75
2018,9,17,11,45,966.5,87.0,2.55,28.1,880.5,1009.08,725.64
2018,9,17,12,0,968.0,87.0,2.7,28.4,885.0,1012.43,728.2
2018,9,17,12,15,966.0,87.5,2.85,28.45,880.5,1009.14,727.35
2018,9,17,12,30,964.0,88.0,3.0,28.5,876.0,1002.03,724.16
2018,9,17,12,45,960.0,88.5,3.15,28.55,863.0,989.27,717.38
2018,9,17,13,0,956.0,89.0,3.3,28.6,850.0,972.85,708.26
2018,9,17,13,15,951.5,88.0,3.4,28.45,829.5,950.78,695.66
2018,9,17,13,30,947.0,87.0,3.5,28.3,809.0,925.29,680.77
2018,9,17,13,45,940.5,85.5,3.6,28.1,781.0,894.27,662.21
2018,9,17,14,0,934.0,84.0,3.7,27.9,753.0,860.22,641.46
2018,9,17,14,15,924.5,82.5,3.8,27.55,718.0,820.96,617.25
2018,9,17,14,30,915.0,81.0,3.9,27.2,683.0,779.26,591.0
2018,9,17,14,45,902.0,79.0,4.0,26.9,641.5,732.32,560.48
2018,9,17,15,0,889.0,77.0,4.1,26.6,600.0,683.69,528.21
2018,9,17,15,15,871.0,74.5,4.1,26.6,553.5,629.98,488.84
2018,9,17,15,30,853.0,72.0,4.1,26.6,507.0,575.6,447.48
2018,9,17,15,45,825.5,69.5,4.2,25.5,455.5,517.24,403.77
2018,9,17,16,0,798.0,67.0,4.3,24.4,404.0,458.1,357.66
2018,9,17,16,15,730.5,66.0,4.3,23.65,343.5,384.78,298.38
2018,9,17,16,30,663.0,65.0,4.3,22.9,283.0,317.55,242.41
2018,9,17,16,45,595.5,60.5,4.3,22.1,230.0,253.05,187.62
2018,9,17,17,0,528.0,56.0,4.3,21.3,177.0,195.53,138.07
2018,9,17,17,15,438.0,47.5,4.2,20.4,130.0,136.9,89.27
2018,9,17,17,30,348.0,39.0,4.1,19.5,83.0,88.69,51.11
2018,9,17,17,45,205.0,24.5,4.0,18.6,47.5,40.39,14.61
2018,9,17,18,0,62.0,10.0,3.9,17.7,12.0,10.95,0.0
2018,9,17,18,15,31.0,5.0,3.8,17.15,6.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,5,45,60.5,6.5,1.8,12.55,8.0,0.0,0.0
2018,9,18,6,0,121.0,13.0,1.9,12.8,16.0,14.95,0.0
2018,9,18,6,15,209.0,22.0,1.95,13.3,42.0,38.15,13.07
2018,9,18,6,30,297.0,31.0,2.0,13.8,68.0,73.68,42.24
2018,9,18,6,45,358.5,37.5,2.1,14.3,104.0,111.03,73.13
2018,9,18,7,0,420.0,44.0,2.2,14.8,140.0,155.45,111.71
2018,9,18,7,15,332.0,66.5,2.15,15.45,154.5,175.04,133.91
2018,9,18,7,30,244.0,89.0,2.1,16.1,169.0,182.44,143.85
2018,9,18,7,45,393.5,98.5,2.1,16.8,252.5,273.28,218.06
2018,9,18,8,0,543.0,108.0,2.1,17.5,336.0,378.99,302.81
2018,9,18,8,15,692.0,92.0,2.0,18.25,419.5,470.31,374.58
2018,9,18,8,30,841.0,76.0,1.9,19.0,503.0,574.02,453.49
2018,9,18,8,45,869.0,75.5,1.85,19.8,552.0,629.03,493.25
2018,9,18,9,0,897.0,75.0,1.8,20.6,601.0,686.04,532.73
2018,9,18,9,15,911.0,76.5,1.8,21.35,642.5,735.07,563.98
2018,9,18,9,30,925.0,78.0,1.8,22.1,684.0,782.47,593.47
2018,9,18,9,45,935.5,78.5,1.8,22.8,719.0,824.12,618.58
2018,9,18,10,0,946.0,79.0,1.8,23.5,754.0,863.36,641.7
