Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,15,952.5,80.5,1.9,24.1,782.0,897.65,662.55
2018,9,18,10,30,959.0,82.0,2.0,24.7,810.0,928.87,681.3
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,953.43,695.79
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,974.5,708.1
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,990.3,717.49
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,1002.33,724.61
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,1009.06,728.59
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,1011.91,730.27
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,1008.61,728.57
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,1001.46,724.56
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,987.21,716.07
2018,9,18,13,0,956.0,88.0,3.0,28.1,846.0,969.32,705.31
2018,9,18,13,15,950.5,87.0,3.1,28.1,824.5,946.28,691.77
2018,9,18,13,30,945.0,86.0,3.2,28.1,803.0,919.86,675.98
2018,9,18,13,45,936.5,85.5,3.3,28.1,774.5,888.21,656.61
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,853.66,635.13
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,813.75,610.12
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,771.51,583.19
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,724.31,552.57
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,675.58,520.29
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,622.04,480.92
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,567.91,439.9
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,510.73,396.92
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,452.66,351.53
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,386.06,297.61
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,323.51,245.24
2018,9,18,16,45,614.0,59.5,3.95,23.0,231.5,255.57,187.99
2018,9,18,17,0,539.0,55.0,4.0,22.2,176.0,195.33,136.6
2018,9,18,17,15,443.0,46.5,3.95,21.2,128.0,135.22,87.1
2018,9,18,17,30,347.0,38.0,3.9,20.2,80.0,86.27,48.82
2018,9,18,17,45,202.5,24.5,3.8,19.2,46.0,39.17,11.99
2018,9,18,18,0,58.0,11.0,3.7,18.2,12.0,11.66,0.0
2018,9,18,18,15,29.0,5.5,3.65,17.6,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,4.1,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,14.21,2.24
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,27.6,14.82
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,53.91,35.0
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,87.3,62.37
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,82.98,62.7
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,64.8,49.29
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,94.52,73.89
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,124.5,98.16
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,135.89,106.76
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,147.4,115.36
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,216.62,170.43
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,286.57,224.51
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,456.18,357.67
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,640.61,494.48
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,751.53,572.75
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,861.79,644.86
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,895.63,664.19
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,926.53,682.08
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,952.6,696.99
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,975.3,709.67
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,991.1,718.48
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,1003.23,725.06
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,1009.75,728.53
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,1012.48,729.68
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,1008.98,727.48
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,1001.69,722.99
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,988.82,715.15
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,972.33,705.06
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,949.44,690.98
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,923.23,674.75
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,891.71,655.1
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,857.31,633.43
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,816.8,607.81
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,774.02,580.36
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,726.03,548.78
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,679.15,516.89
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,624.97,477.26
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,570.37,436.3
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,501.79,384.78
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,436.82,334.39
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,360.22,273.67
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,291.15,217.69
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,228.4,165.87
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,172.99,119.76
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,115.87,74.48
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,71.5,41.04
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,32.28,7.2
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,8.2,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,14.39,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,43.64,12.86
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,92.51,52.29
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,144.43,93.14
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,207.4,144.82
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,265.55,194.61
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,329.41,248.29
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,390.53,298.75
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,454.57,349.73
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,512.68,394.25
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,571.68,437.75
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,626.32,476.84
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,677.99,512.7
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,726.99,543.48
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,774.5,572.38
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,816.27,597.01
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,855.8,619.78
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,889.69,638.75
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,920.61,655.6
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,946.05,668.71
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,968.12,679.65
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,983.83,687.34
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,995.87,692.87
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,1001.76,695.29
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,1003.85,695.58
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,1000.73,694.11
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,993.82,690.49
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,980.16,682.87
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,962.84,673.12
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,940.27,660.44
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,914.35,645.66
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,883.22,627.53
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,849.19,607.42
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,808.37,582.67
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,765.23,556.14
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,717.21,526.07
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,667.69,494.17
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,616.52,458.12
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,562.47,419.05
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,502.23,375.43
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,442.94,330.73
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,372.24,275.95
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,307.73,224.45
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,236.89,167.7
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,175.6,118.28
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,123.85,76.78
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,80.17,42.98
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,34.42,3.28
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,8.28,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,8.35,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,36.74,8.91
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,86.96,49.54
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,139.55,89.61
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,206.82,143.85
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,264.07,193.52
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,325.87,245.97
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,385.28,295.11
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,447.38,344.45
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,507.03,390.09
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,568.16,435.01
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,622.44,472.87
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,673.65,507.14
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,721.5,536.48
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,767.74,563.84
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,808.43,587.38
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,846.74,608.99
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,880.19,627.95
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,910.73,644.92
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,935.93,658.46
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,957.78,669.92
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,973.3,678.59
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,985.18,685.19
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,990.94,688.19
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,992.93,689.07
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,988.96,687.17
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,981.25,683.16
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,967.12,675.17
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,949.47,665.12
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,926.71,651.97
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,900.68,636.81
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,868.89,618.43
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,834.28,598.09
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,794.18,574.28
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,751.87,548.67
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,704.78,519.38
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,658.79,489.46
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,604.74,451.2
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,550.34,411.6
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,491.23,369.06
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,433.22,325.4
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,366.47,273.31
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,304.37,223.11
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,226.24,160.54
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,159.38,106.82
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,99.1,60.89
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,54.02,28.83
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,22.96,0.0
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,4.98,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.95,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,16.02,0.76
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,34.87,19.09
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,48.97,32.08
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,62.61,44.53
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,78.94,59.15
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,92.01,70.21
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,145.44,112.55
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,202.56,156.98
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,343.87,265.56
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,502.91,382.11
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,585.96,440.15
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,676.02,501.87
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,721.92,530.16
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,768.82,558.6
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,810.77,583.46
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,850.36,606.51
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,884.08,626.49
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,914.89,644.61
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,939.97,659.25
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,961.69,671.89
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,977.48,681.63
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,989.64,689.3
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,995.78,693.4
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,998.14,695.34
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,995.18,694.15
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,988.42,690.8
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,976.0,684.58
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,959.88,676.14
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,936.63,663.74
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,910.02,649.15
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,878.52,631.27
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,844.08,611.26
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,803.1,586.97
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,759.82,560.71
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,712.57,531.19
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,663.79,499.31
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,611.66,461.59
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,556.71,420.83
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,484.91,368.11
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,418.05,317.22
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,338.19,254.78
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,268.02,198.78
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,216.32,155.22
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,167.28,113.09
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,111.36,69.03
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,67.08,35.66
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,28.44,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,6.93,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,8.61,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,31.65,3.61
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,70.03,39.68
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,117.53,76.44
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,177.39,125.29
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,224.51,167.37
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,273.41,209.98
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,312.37,243.57
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,345.99,271.28
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,407.76,318.89
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,474.81,368.49
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,570.05,438.42
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,672.88,511.05
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,720.56,540.82
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,766.54,569.14
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,807.99,593.85
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,846.96,616.6
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,880.24,636.52
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,910.59,654.5
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,935.51,668.43
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,957.09,680.28
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,972.9,689.8
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,985.07,697.18
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,990.66,700.56
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,992.47,701.74
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,989.87,701.01
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,983.48,698.01
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,967.73,689.2
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,948.48,678.24
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,902.86,650.73
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,860.74,625.29
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,851.11,621.1
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,832.15,610.48
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,794.8,587.8
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,754.7,563.0
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,698.39,526.43
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,644.57,489.67
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,589.71,449.59
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,534.28,407.95
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,476.02,364.52
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,419.11,320.31
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,352.41,266.74
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,290.58,215.6
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,226.97,162.34
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,170.33,114.53
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,111.38,68.03
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,65.68,33.49
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,25.19,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.93,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,11.08,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,39.73,2.26
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,90.87,49.51
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,133.23,86.3
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,178.15,126.39
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,244.7,181.41
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,324.41,247.04
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,374.3,289.87
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,423.05,329.94
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,446.59,348.29
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,456.84,355.08
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,489.62,377.77
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,517.98,396.07
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,572.17,434.37
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,628.61,473.21
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,723.24,539.89
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,819.27,601.64
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,850.88,619.47
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,879.57,635.81
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,869.3,627.02
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,856.92,617.39
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,826.51,594.7
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,789.79,566.89
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,835.48,598.32
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,882.24,628.99
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,921.97,653.06
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,955.87,673.3
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,951.3,669.73
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,942.6,664.12
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,919.61,649.86
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,893.36,633.74
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,861.8,614.96
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,827.41,594.3
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,786.62,569.66
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,743.65,543.3
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,696.0,513.29
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,649.46,482.31
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,592.69,442.19
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,536.22,401.13
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,464.34,348.87
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,397.85,298.75
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,334.1,249.09
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,274.96,201.37
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,211.45,149.73
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,155.92,104.27
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,98.47,60.17
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,55.81,28.23
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,23.4,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,5.18,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,23.41,0.0
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,52.02,29.87
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,105.29,67.64
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,179.61,124.68
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,188.81,140.54
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,176.6,135.87
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,283.12,218.79
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,415.15,319.54
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,486.18,372.11
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,564.27,428.17
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,616.15,462.89
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,669.34,497.03
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,717.93,525.84
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,764.93,552.56
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,805.89,574.69
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,844.47,594.83
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,878.05,613.15
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,908.62,629.51
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,933.16,641.13
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,954.29,650.68
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,969.05,657.97
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,980.13,663.26
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,986.13,665.76
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,988.32,666.22
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,983.75,664.45
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,975.37,660.66
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,961.63,652.66
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,944.27,642.69
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,920.92,631.77
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,894.24,618.72
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,862.19,601.99
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,827.24,583.14
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,786.38,560.43
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,743.27,535.72
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,695.75,507.31
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,646.78,476.12
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,593.58,438.84
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,537.98,398.78
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,475.86,354.44
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,415.62,309.32
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,337.89,249.47
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,269.13,195.26
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,201.43,141.32
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,143.82,95.43
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,91.6,55.32
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,51.84,24.63
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,22.42,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,5.33,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,17.83,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,37.15,19.35
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,44.23,27.22
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,50.62,34.06
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,66.95,49.06
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,80.51,60.81
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,134.88,104.13
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,192.17,148.77
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,306.56,237.05
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,438.68,335.26
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,545.2,411.97
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,659.65,491.7
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,707.37,520.71
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,753.36,548.25
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,790.89,569.3
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,825.52,588.24
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,861.05,607.79
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,894.04,625.48
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,918.95,637.26
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,940.57,646.98
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,945.24,648.15
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,945.76,647.17
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,946.34,646.54
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,937.64,640.48
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,937.98,638.93
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,934.76,635.19
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,925.75,629.05
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,913.12,620.95
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,883.62,602.49
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,851.61,582.74
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,787.45,543.22
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,722.33,502.03
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,627.85,441.89
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,537.31,382.47
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,490.82,353.51
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,445.14,323.66
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,372.48,272.38
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,301.96,221.77
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,325.53,242.04
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,332.53,247.41
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,283.31,209.18
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,236.12,171.3
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,183.15,128.49
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,135.82,89.88
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,86.72,52.08
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,47.31,20.67
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,19.04,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,8.41,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,29.19,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,65.53,35.27
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,63.08,40.4
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,43.21,29.22
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,55.4,40.11
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,64.88,48.26
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,84.28,64.01
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,103.8,79.57
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,136.39,105.3
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,169.92,131.25
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,240.58,187.1
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,316.59,245.63
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,495.17,380.77
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,690.71,518.6
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,730.24,540.76
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,765.79,561.51
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,754.93,552.16
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,734.1,535.68
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,753.44,547.47
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,767.27,555.22
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,813.62,586.06
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,855.57,612.42
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,850.92,609.09
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,843.22,604.04
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,891.8,635.59
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,926.61,657.18
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,919.79,653.56
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,909.16,648.12
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,809.25,584.63
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,701.91,511.41
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,671.5,492.43
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,640.12,471.78
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,598.43,443.84
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,556.86,415.52
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,495.2,372.26
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,442.64,334.58
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,411.0,312.22
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,381.59,290.53
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,337.07,257.52
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,293.58,224.16
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,214.47,162.84
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,147.46,110.56
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,101.51,74.15
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,60.24,41.77
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,40.95,25.56
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,22.62,7.89
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,11.11,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.98,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.85,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,6.74,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,16.47,6.75
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,30.42,17.89
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,27.1,16.6
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,19.29,10.75
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,46.36,33.53
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,73.52,55.95
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,63.31,47.16
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,53.15,38.51
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,79.8,60.03
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,106.83,81.37
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,125.13,95.41
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,143.51,109.33
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,178.14,135.86
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,213.33,162.32
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,253.65,192.36
