Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,0,952.0,74.0,2.0,27.4,754.0,907.44,662.19
2018,10,8,11,15,955.0,74.0,2.05,27.65,764.5,921.46,670.53
2018,10,8,11,30,958.0,74.0,2.1,27.9,775.0,931.8,676.64
2018,10,8,11,45,958.5,74.0,2.1,28.15,777.0,936.18,678.54
2018,10,8,12,0,959.0,74.0,2.1,28.4,779.0,936.75,678.19
2018,10,8,12,15,957.0,74.0,2.15,28.55,773.0,931.3,674.91
2018,10,8,12,30,955.0,74.0,2.2,28.7,767.0,922.1,669.37
2018,10,8,12,45,951.5,74.5,2.2,28.85,753.5,908.45,660.62
2018,10,8,13,0,948.0,75.0,2.2,29.0,740.0,891.22,649.67
2018,10,8,13,15,942.0,73.5,2.25,29.0,717.5,866.19,634.52
2018,10,8,13,30,936.0,72.0,2.3,29.0,695.0,837.91,617.21
2018,10,8,13,45,927.0,71.0,2.3,29.0,665.5,804.76,596.18
2018,10,8,14,0,918.0,70.0,2.3,29.0,636.0,768.87,573.19
2018,10,8,14,15,906.0,68.5,2.3,28.8,600.0,727.74,546.85
2018,10,8,14,30,894.0,67.0,2.3,28.6,564.0,684.52,518.73
2018,10,8,14,45,876.5,65.5,2.35,28.45,522.0,635.95,485.61
2018,10,8,15,0,859.0,64.0,2.4,28.3,480.0,586.28,449.53
2018,10,8,15,15,836.0,61.5,2.4,28.3,433.5,531.67,408.23
2018,10,8,15,30,813.0,59.0,2.4,28.3,387.0,477.1,365.65
2018,10,8,15,45,778.0,56.0,2.4,27.55,337.0,418.44,319.56
2018,10,8,16,0,743.0,53.0,2.4,26.8,287.0,359.91,271.82
2018,10,8,16,15,689.0,49.0,2.1,25.8,236.0,296.04,218.49
2018,10,8,16,30,635.0,45.0,1.8,24.8,185.0,236.95,167.82
2018,10,8,16,45,531.5,39.5,1.5,23.8,135.5,170.46,112.77
2018,10,8,17,0,428.0,34.0,1.2,22.8,86.0,114.9,67.8
2018,10,8,17,15,272.0,23.0,1.15,22.0,50.5,57.73,19.84
2018,10,8,17,30,116.0,12.0,1.1,21.2,15.0,18.67,0.0
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,9.23,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,22.35,4.25
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,66.9,40.8
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,124.15,85.43
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,143.9,106.25
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,154.47,118.33
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,172.67,135.18
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,186.64,146.88
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,288.33,227.37
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,410.0,320.39
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,515.82,398.78
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,628.95,479.45
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,677.42,511.22
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,724.73,540.71
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,764.19,563.61
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,801.04,584.37
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,832.73,601.75
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,861.45,617.04
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,884.94,629.66
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,905.06,640.21
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,918.96,649.34
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,929.22,656.39
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,933.35,659.76
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,933.73,660.94
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,928.4,659.05
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,919.37,654.94
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,904.12,647.59
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,885.4,637.94
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,860.44,624.57
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,832.35,608.93
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,789.28,582.67
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,748.59,557.64
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,701.14,528.43
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,652.63,497.13
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,594.59,456.19
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,539.28,415.95
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,469.27,362.67
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,403.81,311.7
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,372.22,286.8
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,335.5,255.73
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,269.49,200.95
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,210.65,151.24
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,150.98,101.45
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,100.67,60.21
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,51.34,14.53
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,17.02,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,7.86,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,15.44,0.97
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,48.65,30.87
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,90.92,65.2
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,115.13,87.12
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,140.63,109.92
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,153.35,122.26
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,159.68,128.0
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,204.44,164.47
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,256.63,206.15
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,412.99,332.47
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,587.91,467.49
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,645.25,508.62
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,705.6,550.52
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,745.78,575.84
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,779.83,596.57
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,819.14,621.24
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,856.58,644.26
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,879.79,657.62
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,899.65,668.89
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,913.44,676.46
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,923.61,681.79
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,927.33,683.05
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,927.32,682.08
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,921.07,677.73
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,911.16,671.2
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,894.96,660.69
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,875.33,648.08
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,850.63,633.53
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,822.85,616.8
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,789.29,595.54
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,753.19,572.35
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,710.47,544.55
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,665.99,515.08
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,619.63,482.07
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,569.43,445.06
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,513.85,402.13
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,458.7,358.22
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,398.17,309.9
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,340.27,261.83
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,276.23,207.57
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,217.54,156.76
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,154.13,103.55
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,101.72,60.43
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,48.6,8.89
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,13.61,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,10.62,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,23.5,1.67
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,54.19,34.79
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,91.42,65.73
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,158.18,118.05
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,240.66,184.78
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,307.81,240.77
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,382.74,302.33
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,436.44,346.19
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,491.41,389.78
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,514.71,407.55
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,530.62,419.01
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,601.97,472.39
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,675.6,525.62
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,708.48,546.82
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,736.26,564.48
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,738.54,563.91
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,735.22,559.28
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,725.75,550.29
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,715.67,540.78
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,789.95,594.15
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,856.76,637.3
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,883.79,653.95
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,901.96,665.2
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,897.14,661.0
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,888.77,654.87
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,874.94,645.9
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,857.66,634.81
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,833.6,619.01
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,806.51,601.28
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,774.05,579.83
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,739.02,556.6
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,701.11,531.69
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,657.78,502.41
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,609.0,467.02
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,559.37,430.18
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,504.05,388.56
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,449.29,346.0
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,389.16,297.61
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,332.34,250.41
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,262.02,193.46
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,200.7,142.9
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,132.94,88.74
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,78.77,46.57
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,37.67,0.84
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,9.98,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,14.91,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,39.73,1.24
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,87.44,52.7
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,148.14,101.38
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,202.68,148.42
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,265.1,202.1
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,315.56,246.22
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,367.47,289.93
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,429.34,339.35
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,494.24,389.33
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,546.06,427.96
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,597.88,465.32
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,645.67,497.91
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,692.8,527.8
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,730.83,550.34
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,770.77,573.74
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,802.18,592.59
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,830.8,609.52
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,853.09,622.38
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,872.18,633.22
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,885.77,642.44
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,895.88,649.52
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,900.23,652.34
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,900.98,652.97
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,895.05,650.51
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,885.56,645.79
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,870.0,636.97
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,851.11,625.94
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,826.83,611.29
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,799.55,594.56
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,766.06,573.68
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,730.12,550.83
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,689.49,524.45
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,650.17,498.19
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,601.16,462.94
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,551.43,426.11
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,496.99,384.01
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,443.12,341.13
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,383.51,293.55
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,326.37,246.26
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,265.12,194.68
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,208.63,146.24
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,144.33,93.71
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,92.15,51.74
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,42.0,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,10.57,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,16.75,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,49.82,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,99.86,57.02
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,161.89,107.38
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,217.94,156.01
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,282.04,211.33
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,341.07,262.34
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,403.56,314.62
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,460.12,360.29
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,517.82,405.08
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,568.04,442.97
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,620.01,480.81
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,666.48,514.18
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,711.49,544.1
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,751.8,570.33
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,789.82,594.73
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,820.87,614.66
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,849.0,632.59
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,872.65,647.82
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,892.93,660.86
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,907.01,670.24
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,917.45,677.34
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,922.01,680.36
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,922.81,681.05
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,916.99,677.59
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,907.46,671.81
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,892.0,662.57
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,873.01,651.0
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,849.11,635.78
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,822.01,618.37
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,788.46,596.77
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,752.22,573.12
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,710.5,545.21
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,666.78,515.55
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,617.91,479.75
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,568.02,442.12
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,514.44,400.12
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,458.78,355.32
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,398.01,306.23
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,339.49,257.21
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,275.81,202.98
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,217.36,152.16
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,146.79,94.51
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,89.85,48.7
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,39.89,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,9.93,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,4.48,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,10.58,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,17.83,8.06
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,24.13,14.56
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,35.24,24.23
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,46.37,33.77
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,58.18,43.69
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,70.2,53.56
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,179.35,143.26
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,294.56,234.39
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,454.07,356.71
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,623.56,479.46
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,670.1,511.09
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,715.07,540.65
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,754.53,565.42
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,791.57,588.3
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,822.89,606.15
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,851.23,621.92
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,873.8,633.87
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,892.99,643.69
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,907.4,650.45
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,918.19,655.02
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,923.11,656.02
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,924.29,654.88
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,917.86,649.7
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,907.72,642.46
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,892.79,633.35
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,874.33,622.18
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,849.85,609.25
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,822.18,594.11
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,788.63,575.65
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,752.4,554.88
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,710.36,529.5
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,666.36,501.95
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,616.72,467.37
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,566.11,430.93
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,505.15,385.08
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,443.8,337.64
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,368.95,280.08
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,300.65,225.72
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,230.76,169.15
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,170.6,120.01
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,114.73,74.97
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,70.97,39.24
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,29.86,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.93,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,14.28,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,41.56,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,91.12,51.69
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,152.62,102.17
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,203.2,147.04
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,259.37,196.59
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,320.67,249.59
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,386.44,304.79
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,453.29,359.02
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,526.17,416.14
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,581.59,458.34
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,639.83,501.19
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,687.25,534.05
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,732.9,562.94
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,773.79,587.46
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,812.09,609.56
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,843.38,627.09
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,871.54,642.19
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,894.89,653.7
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,914.71,662.68
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,927.63,669.1
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,936.76,673.26
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,940.44,674.81
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,940.25,674.13
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,933.91,671.38
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,923.75,666.31
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,908.15,657.8
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,888.95,646.99
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,863.13,632.65
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,834.06,615.96
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,799.47,594.87
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,762.15,571.65
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,719.55,544.41
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,674.95,515.1
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,623.84,478.79
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,571.79,440.56
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,515.46,397.14
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,461.32,353.93
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,399.35,304.4
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,339.74,254.89
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,274.23,199.7
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,214.29,148.09
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,145.46,92.17
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,89.99,46.14
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,36.59,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,9.34,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,42.31,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,96.11,52.66
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,164.51,107.57
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,223.92,158.68
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,290.85,215.75
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,348.78,265.6
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,409.38,315.88
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,470.39,363.61
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,531.03,408.98
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,583.73,447.28
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,635.87,483.74
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,682.73,514.45
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,727.79,541.09
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,767.88,563.04
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,805.41,582.69
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,836.88,600.27
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,865.27,615.83
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,889.05,628.44
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,909.31,638.91
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,922.11,648.48
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,931.15,655.93
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,935.07,659.22
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,935.13,660.27
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,928.61,658.7
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,918.28,654.71
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,901.68,645.98
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,881.49,634.95
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,856.24,620.95
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,827.75,604.69
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,793.02,583.93
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,755.61,561.07
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,712.59,534.38
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,667.59,505.38
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,617.79,470.14
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,567.06,433.07
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,510.41,389.88
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,455.98,346.86
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,393.68,297.55
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,333.92,248.36
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,254.89,184.45
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,187.2,129.36
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,116.45,74.08
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,61.79,30.79
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,27.61,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,8.85,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,34.99,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,80.95,44.4
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,133.97,89.02
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,196.35,140.45
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,270.85,202.6
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,320.9,246.9
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,370.17,289.03
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,435.82,341.24
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,507.39,395.91
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,562.5,436.24
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,615.1,473.35
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,661.57,505.23
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,706.6,533.69
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,746.06,556.82
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,783.22,577.91
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,814.33,596.8
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,842.47,613.72
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,865.4,627.26
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,884.96,638.7
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,898.33,647.5
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,908.07,654.14
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,911.82,657.09
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,911.84,657.8
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,905.41,654.31
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,895.29,648.61
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,879.6,639.94
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,860.43,629.04
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,835.21,613.55
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,806.86,596.0
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,772.76,575.03
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,736.07,552.07
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,694.29,525.45
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,650.66,496.25
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,600.7,460.33
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,552.37,424.45
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,496.41,381.4
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,440.99,337.39
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,368.36,280.2
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,302.98,227.06
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,211.75,154.77
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,137.65,96.91
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,85.2,55.45
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,40.93,19.04
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,17.21,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,37.39,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,76.66,41.04
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,117.95,78.39
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,164.06,118.74
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,215.42,163.62
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,272.91,212.95
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,335.08,265.0
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,414.81,328.89
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,503.99,398.24
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,558.93,439.5
