Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,0,127.0,37.0,2.1,15.4,50.0,67.4,42.85
2018,10,28,7,15,172.5,53.5,2.3,15.9,81.5,103.23,74.03
2018,10,28,7,30,218.0,70.0,2.5,16.4,113.0,143.96,109.06
2018,10,28,7,45,248.5,86.5,2.65,16.9,148.0,183.99,143.92
2018,10,28,8,0,279.0,103.0,2.8,17.4,183.0,226.83,180.64
2018,10,28,8,15,310.0,118.0,2.9,17.95,220.5,270.79,217.55
2018,10,28,8,30,341.0,133.0,3.0,18.5,258.0,317.09,255.58
2018,10,28,8,45,388.5,142.0,3.05,19.05,300.5,373.92,301.13
2018,10,28,9,0,436.0,151.0,3.1,19.6,343.0,428.28,343.87
2018,10,28,9,15,468.0,157.5,3.15,20.15,380.0,472.79,378.1
2018,10,28,9,30,500.0,164.0,3.2,20.7,417.0,518.23,412.39
2018,10,28,9,45,650.0,133.5,3.25,21.3,483.0,609.19,482.19
2018,10,28,10,0,800.0,103.0,3.3,21.9,549.0,700.95,549.84
2018,10,28,10,15,860.0,88.5,3.35,22.45,587.0,750.34,583.09
2018,10,28,10,30,920.0,74.0,3.4,23.0,625.0,794.81,612.63
2018,10,28,10,45,922.0,76.0,3.45,23.55,641.0,815.48,625.13
2018,10,28,11,0,924.0,78.0,3.5,24.1,657.0,832.78,635.46
2018,10,28,11,15,899.0,87.5,3.6,24.5,657.5,833.15,634.7
2018,10,28,11,30,874.0,97.0,3.7,24.9,658.0,829.55,631.42
2018,10,28,11,45,876.5,96.0,3.75,25.3,659.5,833.16,633.1
2018,10,28,12,0,879.0,95.0,3.8,25.7,661.0,833.37,632.49
2018,10,28,12,15,833.0,109.0,3.85,25.9,641.0,812.26,617.67
2018,10,28,12,30,787.0,123.0,3.9,26.1,621.0,783.19,597.44
2018,10,28,12,45,725.5,139.5,3.95,26.35,590.5,745.52,571.01
2018,10,28,13,0,664.0,156.0,4.0,26.6,560.0,703.5,540.89
2018,10,28,13,15,725.5,129.5,4.0,26.55,556.0,707.54,545.29
2018,10,28,13,30,787.0,103.0,4.0,26.5,552.0,703.63,543.37
2018,10,28,13,45,766.5,101.5,4.05,26.5,520.5,665.81,517.03
2018,10,28,14,0,746.0,100.0,4.1,26.5,489.0,626.51,488.58
2018,10,28,14,15,777.0,85.5,4.05,26.3,466.0,605.08,473.39
2018,10,28,14,30,808.0,71.0,4.0,26.1,443.0,578.82,453.93
2018,10,28,14,45,802.0,67.0,4.0,25.85,408.0,538.48,422.88
2018,10,28,15,0,796.0,63.0,4.0,25.6,373.0,496.39,389.52
2018,10,28,15,15,763.0,60.0,4.0,25.6,328.0,440.86,344.37
2018,10,28,15,30,730.0,57.0,4.0,25.6,283.0,386.51,298.88
2018,10,28,15,45,660.5,54.5,3.8,24.75,233.5,320.2,243.9
2018,10,28,16,0,591.0,52.0,3.6,23.9,184.0,260.71,193.23
2018,10,28,16,15,424.5,47.5,3.2,23.0,130.0,177.1,125.62
2018,10,28,16,30,258.0,43.0,2.8,22.1,76.0,110.11,73.09
2018,10,28,16,45,215.5,30.0,2.35,21.2,49.5,73.81,38.03
2018,10,28,17,0,173.0,17.0,1.9,20.3,23.0,36.34,0.0
2018,10,28,17,15,86.5,8.5,1.9,19.8,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,9.65,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,32.76,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,61.64,39.17
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,95.38,68.95
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,133.47,101.92
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,165.36,130.39
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,197.82,158.69
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,219.16,177.17
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,233.96,189.62
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,262.75,212.83
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,290.76,234.8
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,361.62,291.79
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,431.22,346.85
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,456.98,365.81
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,481.89,383.94
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,529.79,421.23
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,587.61,465.28
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,654.13,517.22
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,726.18,572.17
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,762.89,598.39
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,794.47,620.97
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,749.17,587.64
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,693.39,544.55
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,661.37,520.3
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,627.86,494.65
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,703.72,556.7
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,765.26,604.3
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,702.72,558.55
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,638.41,509.42
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,664.01,531.94
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,677.49,544.23
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,607.07,489.48
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,541.63,437.65
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,519.74,420.13
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,493.64,398.01
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,437.66,351.0
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,382.92,303.78
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,314.25,244.74
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,253.29,191.32
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,189.54,136.17
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,134.55,88.79
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,75.22,36.53
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,27.09,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,18.8,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,61.0,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,123.92,73.63
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,180.53,125.08
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,246.75,183.56
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,306.38,237.69
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,370.44,294.37
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,427.23,343.87
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,483.3,391.24
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,536.3,434.7
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,589.06,476.61
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,634.52,511.6
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,678.39,544.32
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,717.51,571.08
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,754.19,595.73
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,785.4,616.32
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,813.59,634.63
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,835.5,648.39
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,853.99,659.78
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,865.96,666.79
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,874.25,671.36
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,876.19,671.87
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,874.38,669.94
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,867.12,664.88
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,856.2,657.42
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,839.9,646.14
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,820.2,632.72
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,795.35,615.87
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,767.38,596.81
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,733.09,573.35
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,696.26,547.84
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,654.0,516.99
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,609.96,483.23
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,559.9,444.02
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,509.22,403.25
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,448.14,353.1
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,387.24,301.87
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,311.35,238.63
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,245.35,182.73
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,168.89,120.26
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,106.9,70.74
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,60.05,27.22
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,19.97,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,11.08,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,46.89,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,101.49,59.29
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,148.47,102.45
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,202.3,149.46
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,241.75,185.93
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,280.51,220.53
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,333.82,265.07
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,389.98,310.51
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,449.58,357.6
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,513.04,406.4
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,575.5,453.39
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,638.91,499.92
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,684.25,531.08
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,728.57,560.51
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,759.43,580.71
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,787.46,598.94
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,809.57,612.72
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,828.4,624.3
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,837.23,630.09
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,842.37,633.54
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,843.2,634.17
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,840.45,632.48
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,840.5,633.04
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,836.78,631.12
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,821.17,620.74
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,802.18,608.17
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,762.41,580.97
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,725.06,555.45
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,667.98,515.73
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,613.56,475.85
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,571.79,445.31
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,528.85,413.13
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,483.03,378.02
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,437.02,341.79
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,376.84,293.38
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,320.61,247.12
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,233.2,177.37
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,158.95,118.31
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,117.67,83.97
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,80.87,53.1
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,46.56,18.6
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,16.26,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.97,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,10.15,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,17.37,7.47
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,35.99,23.18
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,59.62,42.84
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,71.35,53.31
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,79.32,60.27
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,191.14,151.63
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,316.17,251.76
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,342.62,272.56
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,373.32,296.22
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,376.26,297.29
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,374.79,294.59
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,403.53,315.68
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,431.9,336.05
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,516.61,400.87
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,614.96,473.54
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,646.31,495.46
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,680.05,519.16
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,748.6,568.0
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,812.23,610.47
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,812.87,609.62
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,815.03,610.41
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,820.19,613.38
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,821.54,613.83
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,805.25,602.64
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,785.75,589.45
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,744.95,561.77
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,706.9,535.96
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,648.88,494.99
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,590.29,451.79
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,553.38,425.06
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,514.8,396.38
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,470.51,362.6
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,426.02,327.86
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,370.41,283.84
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,317.48,240.86
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,281.17,209.54
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,242.17,174.33
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,181.28,123.91
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,128.84,80.09
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,69.84,23.62
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,24.72,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,45.42,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,107.09,58.39
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,161.23,107.88
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,224.54,161.73
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,253.08,191.42
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,272.65,211.87
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,348.44,273.37
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,432.99,340.25
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,494.37,388.29
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,555.89,435.31
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,601.28,469.08
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,645.4,501.08
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,683.65,526.73
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,719.73,549.89
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,748.89,568.62
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,775.04,585.22
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,792.61,595.89
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,806.67,604.26
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,822.13,613.88
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,834.27,621.33
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,840.61,625.27
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,843.38,626.96
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,826.59,615.85
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,806.57,602.75
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,715.1,539.89
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,613.65,465.58
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,601.52,458.37
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,586.62,448.54
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,610.74,468.51
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,620.03,477.28
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,549.7,424.66
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,481.76,373.3
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,460.33,357.55
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,433.31,336.32
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,398.76,307.47
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,359.96,273.99
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,278.04,208.3
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,207.32,151.34
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,136.15,94.97
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,77.67,49.71
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,45.3,12.13
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,16.93,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,26.33,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,55.36,30.23
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,106.09,73.16
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,166.0,122.15
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,209.89,160.47
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,257.22,200.89
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,308.72,243.86
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,363.39,288.21
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,430.39,341.03
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,500.28,394.69
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,552.75,434.36
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,604.09,472.46
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,668.29,519.54
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,730.25,561.67
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,759.73,580.3
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,786.25,596.98
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,807.93,610.51
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,826.25,621.75
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,839.11,629.82
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,848.36,635.55
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,846.86,633.94
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,841.68,630.02
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,821.09,615.92
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,797.37,599.81
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,780.29,588.67
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,764.68,578.57
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,753.06,571.15
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,741.3,563.71
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,687.84,526.76
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,637.98,491.18
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,587.11,453.7
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,536.12,415.36
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,443.78,344.39
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,357.34,277.0
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,280.73,216.6
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,209.3,159.87
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,169.22,127.72
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,131.63,96.93
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,95.85,67.46
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,63.47,40.36
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,34.03,5.33
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,9.0,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,23.41,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,48.26,24.95
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,115.9,78.0
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,203.96,146.41
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,240.61,180.06
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,275.82,211.41
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,308.99,239.86
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,341.39,266.21
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,398.28,310.25
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,462.36,358.16
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,492.42,380.1
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,516.94,397.72
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,546.26,418.49
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,573.95,437.56
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,590.22,448.56
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,603.56,457.33
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,673.87,508.43
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,741.71,555.08
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,736.37,551.08
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,727.48,545.33
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,783.67,584.32
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,834.84,619.08
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,839.3,622.75
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,839.94,624.35
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,822.23,613.6
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,801.19,600.68
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,766.87,578.82
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,730.27,555.17
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,681.6,522.49
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,628.44,485.2
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,593.19,459.81
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,555.83,432.02
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,524.21,407.8
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,489.66,380.24
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,426.01,328.86
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,365.22,278.49
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,298.73,223.92
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,237.55,172.57
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,165.12,113.66
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,106.03,65.69
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,52.63,4.65
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,13.43,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,26.88,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,65.14,30.85
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,126.1,84.18
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,203.06,147.36
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,212.98,163.04
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,209.44,165.21
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,229.84,184.0
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,238.98,192.19
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,321.73,259.3
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,407.94,327.76
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,513.72,411.05
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,622.5,494.69
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,660.93,521.66
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,697.2,546.21
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,727.2,566.01
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,754.46,583.75
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,776.33,597.57
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,795.04,609.18
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,807.14,616.59
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,815.79,621.72
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,819.52,623.64
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,819.7,623.26
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,813.38,618.55
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,803.56,611.58
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,788.01,600.94
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,769.2,588.13
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,744.86,571.61
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,717.63,553.06
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,684.84,530.44
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,649.69,505.86
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,608.08,474.92
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,564.99,442.14
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,516.88,404.66
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,470.84,367.62
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,402.43,312.33
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,340.35,260.89
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,265.4,199.71
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,200.21,146.04
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,132.92,91.97
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,80.24,49.87
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,41.81,0.0
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,11.97,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,36.81,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,92.24,40.92
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,149.7,98.71
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,216.36,154.94
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,252.9,190.62
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,284.24,220.45
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,353.0,277.04
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,428.74,337.39
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,491.5,386.55
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,556.48,436.07
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,602.44,469.69
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,647.13,501.45
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,685.68,528.02
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,722.01,551.47
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,752.78,570.7
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,780.71,587.87
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,802.95,601.72
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,821.9,613.39
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,834.49,620.9
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,843.52,626.18
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,846.77,628.21
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,846.36,627.95
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,839.7,623.73
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,829.46,617.27
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,812.27,606.48
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,791.75,593.49
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,766.59,577.54
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,738.48,559.5
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,702.82,536.17
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,664.87,510.53
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,622.66,480.04
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,581.92,449.72
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,531.27,411.16
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,480.37,371.24
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,423.98,325.63
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,369.04,279.75
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,302.59,225.07
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,243.33,174.87
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,162.04,110.36
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,97.77,59.34
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,46.21,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,9.48,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,21.5,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,46.3,17.91
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,84.94,56.87
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,132.64,96.65
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,188.13,142.14
