Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,256.17,197.91
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,298.66,233.79
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,343.65,270.52
2018,11,7,8,45,661.5,79.5,0.9,20.7,328.0,439.87,345.67
2018,11,7,9,0,840.0,61.0,1.0,21.4,399.0,541.72,422.97
2018,11,7,9,15,865.5,61.5,1.25,22.2,437.5,589.27,458.84
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,636.1,493.74
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,675.21,521.79
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,712.09,546.67
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,742.63,566.97
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,770.36,585.25
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,791.49,598.61
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,809.34,609.79
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,821.46,617.62
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,830.03,623.18
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,833.44,625.03
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,833.23,624.6
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,826.29,620.23
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,815.79,613.6
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,799.51,603.5
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,779.91,591.15
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,755.09,574.77
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,727.3,556.29
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,693.43,533.61
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,657.19,508.63
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,614.58,477.45
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,570.42,444.31
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,521.82,406.7
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,475.24,369.42
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,418.51,323.05
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,363.21,276.44
2018,11,7,15,45,634.5,49.0,2.4,24.75,199.0,288.26,215.1
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,223.98,161.65
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,144.64,98.79
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,82.64,49.87
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,40.19,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,9.12,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,11,8,6,45,57.0,13.0,1.25,9.8,16.5,19.33,0.0
2018,11,8,7,0,100.0,24.0,1.2,10.0,31.0,44.6,14.65
2018,11,8,7,15,258.5,38.5,1.4,11.05,75.0,106.3,71.73
2018,11,8,7,30,417.0,53.0,1.6,12.1,119.0,179.77,132.06
2018,11,8,7,45,473.5,61.5,1.8,13.1,159.5,230.05,176.83
2018,11,8,8,0,530.0,70.0,2.0,14.1,200.0,285.13,225.07
2018,11,8,8,15,613.0,75.5,2.2,14.9,254.0,352.72,282.37
2018,11,8,8,30,696.0,81.0,2.4,15.7,308.0,426.61,343.44
2018,11,8,8,45,747.0,82.5,2.55,16.5,355.0,485.31,391.2
2018,11,8,9,0,798.0,84.0,2.7,17.3,402.0,544.28,437.95
2018,11,8,9,15,832.5,84.5,2.8,18.0,443.0,596.09,477.93
2018,11,8,9,30,867.0,85.0,2.9,18.7,484.0,647.8,516.79
2018,11,8,9,45,897.5,82.5,2.95,19.4,519.5,693.01,549.75
2018,11,8,10,0,928.0,80.0,3.0,20.1,555.0,733.13,577.21
2018,11,8,10,15,937.0,81.0,3.0,20.55,580.0,763.96,597.28
2018,11,8,10,30,946.0,82.0,3.0,21.0,605.0,791.93,615.2
2018,11,8,10,45,951.0,83.5,3.05,21.45,622.5,814.42,629.45
2018,11,8,11,0,956.0,85.0,3.1,21.9,640.0,833.58,641.39
2018,11,8,11,15,958.0,85.5,3.15,22.25,649.0,845.83,648.83
2018,11,8,11,30,960.0,86.0,3.2,22.6,658.0,854.49,653.93
2018,11,8,11,45,959.0,87.0,3.2,22.9,659.0,857.72,655.23
2018,11,8,12,0,958.0,88.0,3.2,23.2,660.0,857.29,654.18
2018,11,8,12,15,956.5,87.0,3.25,23.3,653.0,850.55,649.72
2018,11,8,12,30,955.0,86.0,3.3,23.4,646.0,840.2,642.92
2018,11,8,12,45,950.0,85.0,3.3,23.55,630.5,823.62,631.51
2018,11,8,13,0,945.0,84.0,3.3,23.7,615.0,803.66,617.84
2018,11,8,13,15,935.5,83.5,3.3,23.7,592.0,777.74,600.38
2018,11,8,13,30,926.0,83.0,3.3,23.7,569.0,748.9,580.84
2018,11,8,13,45,910.5,81.0,3.3,23.65,537.5,715.32,557.91
2018,11,8,14,0,895.0,79.0,3.3,23.6,506.0,675.56,529.07
2018,11,8,14,15,873.0,77.0,3.3,23.4,468.0,629.88,495.17
2018,11,8,14,30,851.0,75.0,3.3,23.2,430.0,583.01,459.53
2018,11,8,14,45,821.0,72.5,3.25,23.0,387.5,530.41,418.42
2018,11,8,15,0,791.0,70.0,3.2,22.8,345.0,477.92,376.21
2018,11,8,15,15,751.0,66.0,3.2,22.8,299.0,419.77,328.25
2018,11,8,15,30,711.0,62.0,3.2,22.8,253.0,365.08,281.6
2018,11,8,15,45,598.5,59.0,2.5,21.35,199.0,286.35,216.71
2018,11,8,16,0,486.0,56.0,1.8,19.9,145.0,217.35,159.19
2018,11,8,16,15,335.0,45.0,1.65,18.8,98.0,141.11,97.69
2018,11,8,16,30,184.0,34.0,1.5,17.7,51.0,80.91,48.71
2018,11,8,16,45,103.5,19.5,1.4,16.55,28.0,37.91,0.0
2018,11,8,17,0,23.0,5.0,1.3,15.4,5.0,7.07,0.0
2018,11,8,17,15,11.5,2.5,1.3,15.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,2.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,9,6,30,4.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,6,45,86.5,12.0,1.25,9.8,17.5,21.57,0.0
2018,11,9,7,0,169.0,24.0,1.2,10.1,35.0,57.63,15.26
2018,11,9,7,15,347.0,35.0,1.3,11.3,81.0,121.85,80.38
2018,11,9,7,30,525.0,46.0,1.4,12.5,127.0,201.22,145.67
2018,11,9,7,45,536.5,55.5,1.45,13.7,162.0,243.08,185.0
2018,11,9,8,0,548.0,65.0,1.5,14.9,197.0,285.22,223.32
2018,11,9,8,15,571.0,75.5,1.45,15.65,237.0,333.32,264.95
2018,11,9,8,30,594.0,86.0,1.4,16.4,277.0,382.34,305.66
2018,11,9,8,45,714.0,80.5,1.35,17.2,340.5,464.13,370.22
2018,11,9,9,0,834.0,75.0,1.3,18.0,404.0,552.09,437.11
2018,11,9,9,15,852.5,78.5,1.15,18.9,442.0,598.86,469.95
2018,11,9,9,30,871.0,82.0,1.0,19.8,480.0,644.4,500.56
2018,11,9,9,45,883.0,85.0,0.85,20.7,511.5,683.6,525.15
2018,11,9,10,0,895.0,88.0,0.7,21.6,543.0,720.61,546.59
2018,11,9,10,15,906.0,89.5,0.85,22.25,568.5,752.81,567.9
2018,11,9,10,30,917.0,91.0,1.0,22.9,594.0,782.32,587.29
2018,11,9,10,45,924.5,92.0,1.15,23.5,612.0,805.75,602.62
2018,11,9,11,0,932.0,93.0,1.3,24.1,630.0,821.39,612.75
2018,11,9,11,15,936.0,93.0,1.45,24.4,639.5,834.37,621.92
2018,11,9,11,30,940.0,93.0,1.6,24.7,649.0,843.89,628.84
2018,11,9,11,45,941.5,93.0,1.75,25.0,650.5,847.91,632.17
2018,11,9,12,0,943.0,93.0,1.9,25.3,652.0,848.34,633.2
2018,11,9,12,15,939.0,93.0,1.95,25.4,644.5,840.88,628.58
2018,11,9,12,30,935.0,93.0,2.0,25.5,637.0,829.92,621.78
2018,11,9,12,45,927.0,92.5,2.0,25.55,621.0,816.48,613.11
2018,11,9,13,0,919.0,92.0,2.0,25.6,605.0,795.12,599.15
2018,11,9,13,15,908.5,91.0,2.0,25.55,581.5,768.29,581.74
2018,11,9,13,30,898.0,90.0,2.0,25.5,558.0,738.64,562.35
2018,11,9,13,45,883.5,88.0,2.0,25.4,527.5,702.56,538.23
2018,11,9,14,0,869.0,86.0,2.0,25.3,497.0,664.31,511.06
2018,11,9,14,15,847.5,84.0,2.0,25.05,460.0,619.85,479.02
2018,11,9,14,30,826.0,82.0,2.0,24.8,423.0,574.22,445.28
2018,11,9,14,45,795.0,78.5,1.95,24.55,380.5,521.03,404.73
2018,11,9,15,0,764.0,75.0,1.9,24.3,338.0,468.08,363.19
2018,11,9,15,15,721.5,70.5,1.9,24.3,292.0,411.42,317.36
2018,11,9,15,30,679.0,66.0,1.9,24.3,246.0,355.07,270.46
2018,11,9,15,45,611.5,59.5,1.45,22.4,198.5,290.26,217.15
2018,11,9,16,0,544.0,53.0,1.0,20.5,151.0,230.92,167.02
2018,11,9,16,15,400.5,44.0,1.0,19.6,104.5,155.91,106.41
2018,11,9,16,30,257.0,35.0,1.0,18.7,58.0,96.37,56.32
2018,11,9,16,45,141.0,20.0,1.05,17.8,31.5,39.89,0.0
2018,11,9,17,0,25.0,5.0,1.1,16.9,5.0,4.91,0.0
2018,11,9,17,15,12.5,2.5,1.1,16.65,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,45,44.5,11.0,0.65,11.75,13.5,15.75,0.0
2018,11,10,7,0,89.0,22.0,0.6,11.8,27.0,39.77,5.38
2018,11,10,7,15,178.0,37.0,0.6,12.35,59.5,86.23,57.17
2018,11,10,7,30,267.0,52.0,0.6,12.9,92.0,136.03,99.39
2018,11,10,7,45,342.5,63.5,0.55,13.45,133.0,186.73,142.6
2018,11,10,8,0,418.0,75.0,0.5,14.0,174.0,244.65,191.49
2018,11,10,8,15,433.0,86.0,0.5,14.65,207.0,283.32,224.8
2018,11,10,8,30,448.0,97.0,0.5,15.3,240.0,322.51,257.4
2018,11,10,8,45,491.0,105.5,0.45,15.9,281.0,373.44,297.76
2018,11,10,9,0,534.0,114.0,0.4,16.5,322.0,426.74,338.45
2018,11,10,9,15,591.0,117.0,0.55,17.45,367.5,487.09,384.28
2018,11,10,9,30,648.0,120.0,0.7,18.4,413.0,547.2,428.83
2018,11,10,9,45,700.0,120.5,0.85,19.3,456.5,603.0,469.38
2018,11,10,10,0,752.0,121.0,1.0,20.2,500.0,659.51,509.59
2018,11,10,10,15,770.0,124.0,1.05,20.6,528.0,694.9,533.83
2018,11,10,10,30,788.0,127.0,1.1,21.0,556.0,728.38,556.57
2018,11,10,10,45,795.5,129.0,1.15,21.45,573.5,750.74,570.61
2018,11,10,11,0,803.0,131.0,1.2,21.9,591.0,770.36,582.89
2018,11,10,11,15,808.0,131.5,1.25,22.15,600.5,783.51,591.26
2018,11,10,11,30,813.0,132.0,1.3,22.4,610.0,793.63,597.75
2018,11,10,11,45,814.0,132.0,1.3,22.65,611.0,796.94,599.2
2018,11,10,12,0,815.0,132.0,1.3,22.9,612.0,797.09,598.71
2018,11,10,12,15,796.5,136.5,1.4,22.95,601.5,783.94,590.96
2018,11,10,12,30,778.0,141.0,1.5,23.0,591.0,767.88,581.34
2018,11,10,12,45,751.5,145.5,1.55,23.1,571.5,743.08,564.99
2018,11,10,13,0,725.0,150.0,1.6,23.2,552.0,716.03,546.31
2018,11,10,13,15,711.5,147.5,1.7,23.1,529.0,688.96,528.54
2018,11,10,13,30,698.0,145.0,1.8,23.0,506.0,659.84,508.9
2018,11,10,13,45,678.5,141.0,1.85,22.9,476.0,623.25,483.15
2018,11,10,14,0,659.0,137.0,1.9,22.8,446.0,585.4,455.98
2018,11,10,14,15,632.5,132.0,1.9,22.45,410.5,541.24,423.7
2018,11,10,14,30,606.0,127.0,1.9,22.1,375.0,496.87,390.48
2018,11,10,14,45,571.0,119.5,1.9,21.75,335.0,443.91,349.92
2018,11,10,15,0,536.0,112.0,1.9,21.4,295.0,394.26,310.79
2018,11,10,15,15,492.0,101.5,1.9,21.4,252.0,338.97,265.87
2018,11,10,15,30,448.0,91.0,1.9,21.4,209.0,286.59,222.24
2018,11,10,15,45,382.0,77.0,1.4,19.45,164.0,225.95,172.48
2018,11,10,16,0,316.0,63.0,0.9,17.5,119.0,171.27,126.81
2018,11,10,16,15,231.0,47.0,0.95,16.7,81.5,116.06,81.08
2018,11,10,16,30,146.0,31.0,1.0,15.9,44.0,69.6,40.32
2018,11,10,16,45,80.5,17.5,1.05,15.1,24.0,28.63,0.0
2018,11,10,17,0,15.0,4.0,1.1,14.3,4.0,3.93,0.0
2018,11,10,17,15,7.5,2.0,1.05,14.0,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,45,34.5,10.5,1.25,9.5,12.5,14.08,0.0
2018,11,11,7,0,69.0,21.0,1.2,9.6,25.0,35.08,0.0
2018,11,11,7,15,174.0,37.0,1.15,10.4,59.5,85.14,56.34
2018,11,11,7,30,279.0,53.0,1.1,11.2,94.0,139.83,102.67
2018,11,11,7,45,342.5,64.5,1.05,12.0,132.5,187.07,143.8
2018,11,11,8,0,406.0,76.0,1.0,12.8,171.0,240.32,189.63
2018,11,11,8,15,426.0,87.0,1.15,13.65,204.5,280.42,224.73
2018,11,11,8,30,446.0,98.0,1.3,14.5,238.0,321.52,259.62
2018,11,11,8,45,513.0,104.5,1.45,15.4,286.5,382.13,308.9
2018,11,11,9,0,580.0,111.0,1.6,16.3,335.0,449.63,362.21
2018,11,11,9,15,651.0,113.5,1.6,17.05,387.5,516.65,413.51
2018,11,11,9,30,722.0,116.0,1.6,17.8,440.0,586.73,465.57
2018,11,11,9,45,743.0,120.5,1.65,18.55,473.5,628.86,495.62
2018,11,11,10,0,764.0,125.0,1.7,19.3,507.0,669.78,524.27
2018,11,11,10,15,778.5,126.5,1.65,19.8,532.0,701.32,545.4
2018,11,11,10,30,793.0,128.0,1.6,20.3,557.0,730.74,564.63
2018,11,11,10,45,803.0,129.5,1.55,20.8,575.0,754.48,578.93
2018,11,11,11,0,813.0,131.0,1.5,21.3,593.0,775.53,591.17
2018,11,11,11,15,817.5,131.5,1.5,21.65,602.5,788.39,598.61
2018,11,11,11,30,822.0,132.0,1.5,22.0,612.0,798.19,604.12
2018,11,11,11,45,823.5,131.5,1.45,22.35,613.0,801.38,604.73
2018,11,11,12,0,825.0,131.0,1.4,22.7,614.0,801.37,603.34
2018,11,11,12,15,826.5,129.0,1.4,22.85,608.5,796.45,599.83
2018,11,11,12,30,828.0,127.0,1.4,23.0,603.0,788.32,594.32
2018,11,11,12,45,803.5,127.5,1.35,23.2,580.0,760.24,574.67
2018,11,11,13,0,779.0,128.0,1.3,23.4,557.0,729.78,553.61
2018,11,11,13,15,771.0,125.5,1.2,23.4,536.0,705.78,536.51
2018,11,11,13,30,763.0,123.0,1.1,23.4,515.0,679.31,517.27
2018,11,11,13,45,750.5,118.0,1.0,23.4,486.0,644.8,492.24
2018,11,11,14,0,738.0,113.0,0.9,23.4,457.0,608.44,465.61
2018,11,11,14,15,723.0,106.0,0.85,23.2,422.0,566.76,435.54
2018,11,11,14,30,708.0,99.0,0.8,23.0,387.0,523.88,403.9
2018,11,11,14,45,682.0,94.5,0.75,22.75,349.0,476.93,368.36
2018,11,11,15,0,656.0,90.0,0.7,22.5,311.0,430.14,331.91
2018,11,11,15,15,616.5,83.5,0.7,22.5,269.0,375.7,288.6
2018,11,11,15,30,577.0,77.0,0.7,22.5,227.0,323.29,245.59
2018,11,11,15,45,510.0,67.5,0.55,21.1,181.0,260.64,194.61
2018,11,11,16,0,443.0,58.0,0.4,19.7,135.0,203.59,147.1
2018,11,11,16,15,345.5,45.5,0.4,19.15,94.5,142.23,96.59
2018,11,11,16,30,248.0,33.0,0.4,18.6,54.0,91.15,50.45
2018,11,11,16,45,136.5,18.5,0.4,18.0,29.0,37.36,0.0
2018,11,11,17,0,25.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,11,17,15,12.5,2.0,0.45,17.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,6,45,36.5,10.0,1.6,8.7,12.0,13.73,0.0
2018,11,12,7,0,73.0,20.0,1.6,9.0,24.0,34.31,0.0
2018,11,12,7,15,183.5,36.0,1.75,10.2,59.0,85.78,55.9
2018,11,12,7,30,294.0,52.0,1.9,11.4,94.0,142.11,103.86
2018,11,12,7,45,379.0,62.0,2.0,12.6,136.5,195.03,149.4
2018,11,12,8,0,464.0,72.0,2.1,13.8,179.0,257.22,202.58
2018,11,12,8,15,460.5,84.0,2.2,14.7,208.5,290.27,232.61
2018,11,12,8,30,457.0,96.0,2.3,15.6,238.0,323.19,261.25
2018,11,12,8,45,547.0,99.5,2.4,16.45,292.5,394.66,319.52
2018,11,12,9,0,637.0,103.0,2.5,17.3,347.0,470.44,379.66
2018,11,12,9,15,704.0,102.5,2.6,18.25,396.0,533.65,428.51
2018,11,12,9,30,771.0,102.0,2.7,19.2,445.0,599.42,478.06
2018,11,12,9,45,796.0,102.5,2.75,20.2,478.0,641.06,507.88
2018,11,12,10,0,821.0,103.0,2.8,21.2,511.0,679.02,534.45
2018,11,12,10,15,835.0,104.5,2.8,21.9,536.5,711.45,556.44
2018,11,12,10,30,849.0,106.0,2.8,22.6,562.0,741.55,575.57
2018,11,12,10,45,859.0,106.0,2.75,23.35,579.5,764.51,589.05
2018,11,12,11,0,869.0,106.0,2.7,24.1,597.0,784.59,600.45
2018,11,12,11,15,874.0,107.0,2.55,24.4,607.0,798.92,608.23
2018,11,12,11,30,879.0,108.0,2.4,24.7,617.0,810.0,613.77
2018,11,12,11,45,881.5,107.0,2.2,25.05,618.5,813.59,613.69
2018,11,12,12,0,884.0,106.0,2.0,25.4,620.0,813.79,611.34
2018,11,12,12,15,883.5,105.0,1.85,25.45,614.0,808.26,606.32
2018,11,12,12,30,883.0,104.0,1.7,25.5,608.0,799.35,599.13
2018,11,12,12,45,880.5,101.5,1.55,25.6,593.5,783.93,587.51
2018,11,12,13,0,878.0,99.0,1.4,25.7,579.0,765.29,573.85
2018,11,12,13,15,869.0,97.0,1.3,25.65,556.5,739.42,556.18
2018,11,12,13,30,860.0,95.0,1.2,25.6,534.0,710.82,536.71
2018,11,12,13,45,846.0,92.5,1.05,25.5,504.5,675.78,511.43
2018,11,12,14,0,832.0,90.0,0.9,25.4,475.0,638.66,484.1
2018,11,12,14,15,811.5,87.0,0.85,25.15,439.0,595.25,453.08
2018,11,12,14,30,791.0,84.0,0.8,24.9,403.0,550.7,420.48
2018,11,12,14,45,762.0,80.0,0.75,24.65,362.0,501.73,383.71
2018,11,12,15,0,733.0,76.0,0.7,24.4,321.0,451.02,344.6
2018,11,12,15,15,690.0,70.5,0.7,24.4,276.0,393.04,298.86
2018,11,12,15,30,647.0,65.0,0.7,24.4,231.0,337.3,253.41
2018,11,12,15,45,560.5,59.0,0.65,22.6,182.5,268.54,198.71
2018,11,12,16,0,474.0,53.0,0.6,20.8,134.0,207.11,148.55
2018,11,12,16,15,314.5,41.5,0.7,20.0,88.5,130.25,87.84
2018,11,12,16,30,155.0,30.0,0.8,19.2,43.0,69.1,37.0
2018,11,12,16,45,87.5,17.0,0.85,18.4,23.5,28.88,0.0
2018,11,12,17,0,20.0,4.0,0.9,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.95,17.2,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.25,8.0,8.21,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.4,16.0,17.32,0.0
2018,11,13,7,15,11.0,31.0,1.15,11.8,32.0,34.6,21.1
2018,11,13,7,30,6.0,47.0,1.1,12.2,48.0,48.72,34.95
2018,11,13,7,45,22.0,65.5,1.05,12.65,70.5,75.14,57.54
2018,11,13,8,0,38.0,84.0,1.0,13.1,93.0,101.37,79.93
2018,11,13,8,15,31.0,90.0,1.15,13.8,98.0,105.43,83.72
2018,11,13,8,30,24.0,96.0,1.3,14.5,103.0,109.15,86.88
2018,11,13,8,45,41.0,124.0,1.45,15.2,138.5,148.74,119.66
2018,11,13,9,0,58.0,152.0,1.6,15.9,174.0,189.9,153.11
2018,11,13,9,15,95.0,169.5,1.65,16.5,209.5,232.02,187.16
2018,11,13,9,30,132.0,187.0,1.7,17.1,245.0,283.11,227.77
2018,11,13,9,45,211.5,194.0,1.75,17.75,294.5,345.75,277.6
2018,11,13,10,0,291.0,201.0,1.8,18.4,344.0,420.1,335.25
2018,11,13,10,15,198.0,214.5,2.05,19.25,314.0,369.9,293.89
2018,11,13,10,30,105.0,228.0,2.3,20.1,284.0,314.46,248.31
2018,11,13,10,45,182.0,237.0,2.5,21.0,337.5,390.79,308.24
2018,11,13,11,0,259.0,246.0,2.7,21.9,391.0,469.7,368.18
2018,11,13,11,15,288.5,237.5,2.6,22.25,401.5,485.37,379.51
2018,11,13,11,30,318.0,229.0,2.5,22.6,412.0,500.49,390.65
2018,11,13,11,45,187.0,228.5,2.45,22.95,336.0,391.01,305.17
2018,11,13,12,0,56.0,228.0,2.4,23.3,260.0,280.89,217.65
2018,11,13,12,15,233.5,218.0,2.25,23.15,350.5,422.7,330.73
2018,11,13,12,30,411.0,208.0,2.1,23.0,441.0,552.96,429.95
2018,11,13,12,45,478.0,188.5,1.95,22.85,453.0,576.4,447.4
2018,11,13,13,0,545.0,169.0,1.8,22.7,465.0,596.02,462.5
2018,11,13,13,15,375.0,189.0,1.7,22.4,389.0,477.83,373.09
2018,11,13,13,30,205.0,209.0,1.6,22.1,313.0,367.01,287.49
2018,11,13,13,45,157.5,202.5,1.45,21.8,280.0,323.26,253.92
2018,11,13,14,0,110.0,196.0,1.3,21.5,247.0,281.75,221.38
2018,11,13,14,15,98.0,173.0,1.1,21.15,215.5,239.25,188.58
2018,11,13,14,30,86.0,150.0,0.9,20.8,184.0,204.14,161.1
2018,11,13,14,45,165.5,138.0,0.7,20.45,195.5,235.66,186.79
2018,11,13,15,0,245.0,126.0,0.5,20.1,207.0,259.99,205.16
2018,11,13,15,15,191.5,112.0,0.5,20.1,170.0,210.38,164.92
2018,11,13,15,30,138.0,98.0,0.5,20.1,133.0,160.92,124.84
2018,11,13,15,45,103.5,80.0,0.45,19.2,103.5,123.12,93.95
2018,11,13,16,0,69.0,62.0,0.4,18.3,74.0,88.58,65.46
2018,11,13,16,15,47.5,45.0,0.4,18.05,52.0,61.82,42.72
2018,11,13,16,30,26.0,28.0,0.4,17.8,30.0,34.31,16.82
2018,11,13,16,45,21.0,15.5,0.4,17.55,16.5,18.13,0.0
2018,11,13,17,0,16.0,3.0,0.4,17.3,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,0.45,17.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.1,9.5,10.85,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.2,19.0,26.89,0.0
2018,11,14,7,15,140.5,32.0,0.8,12.95,48.5,71.73,44.4
2018,11,14,7,30,223.0,48.0,0.8,13.7,78.0,117.96,84.69
2018,11,14,7,45,360.5,55.5,0.8,14.45,126.0,180.17,135.56
2018,11,14,8,0,498.0,63.0,0.8,15.2,174.0,257.7,199.44
2018,11,14,8,15,521.0,73.5,0.95,15.95,211.5,302.94,238.82
2018,11,14,8,30,544.0,84.0,1.1,16.7,249.0,349.2,277.95
2018,11,14,8,45,660.5,79.0,1.2,17.45,307.0,425.85,339.38
2018,11,14,9,0,777.0,74.0,1.3,18.2,365.0,508.29,403.6
2018,11,14,9,15,809.0,75.5,1.2,19.1,405.0,558.05,439.95
2018,11,14,9,30,841.0,77.0,1.1,20.0,445.0,607.68,474.89
2018,11,14,9,45,854.5,80.0,1.05,20.95,476.0,646.6,501.0
2018,11,14,10,0,868.0,83.0,1.0,21.9,507.0,683.55,524.84
2018,11,14,10,15,879.0,84.0,0.9,22.45,531.5,714.28,542.96
2018,11,14,10,30,890.0,85.0,0.8,23.0,556.0,742.44,558.66
2018,11,14,10,45,897.0,86.0,0.7,23.55,573.0,764.9,570.18
2018,11,14,11,0,904.0,87.0,0.6,24.1,590.0,779.79,576.5
2018,11,14,11,15,907.0,87.0,0.55,24.4,599.0,791.72,582.28
2018,11,14,11,30,910.0,87.0,0.5,24.7,608.0,800.3,585.95
2018,11,14,11,45,910.5,87.5,0.45,25.0,609.5,804.13,586.65
2018,11,14,12,0,911.0,88.0,0.4,25.3,611.0,804.52,585.3
2018,11,14,12,15,905.0,88.5,0.45,25.4,603.0,796.49,580.89
2018,11,14,12,30,899.0,89.0,0.5,25.5,595.0,789.72,577.53
2018,11,14,12,45,889.5,89.5,0.6,25.6,580.0,772.41,568.12
2018,11,14,13,0,880.0,90.0,0.7,25.7,565.0,752.06,556.71
2018,11,14,13,15,869.5,88.5,0.75,25.6,542.5,725.83,540.97
2018,11,14,13,30,859.0,87.0,0.8,25.5,520.0,696.95,523.31
2018,11,14,13,45,843.5,85.5,0.9,25.45,490.5,662.29,501.0
2018,11,14,14,0,828.0,84.0,1.0,25.4,461.0,625.65,476.25
2018,11,14,14,15,805.5,81.5,1.1,25.1,425.5,581.99,446.07
2018,11,14,14,30,783.0,79.0,1.2,24.8,390.0,537.35,414.07
2018,11,14,14,45,751.0,75.5,1.25,24.5,349.0,485.99,375.61
2018,11,14,15,0,719.0,72.0,1.3,24.2,308.0,436.94,337.48
2018,11,14,15,15,676.0,67.0,1.3,24.2,264.5,380.47,291.93
2018,11,14,15,30,633.0,62.0,1.3,24.2,221.0,326.26,246.82
2018,11,14,15,45,559.5,55.5,1.1,22.1,175.5,262.61,195.08
2018,11,14,16,0,486.0,49.0,0.9,20.0,130.0,205.07,147.06
2018,11,14,16,15,345.5,39.0,0.95,19.05,87.5,134.38,89.95
2018,11,14,16,30,205.0,29.0,1.0,18.1,45.0,76.46,37.71
2018,11,14,16,45,109.5,15.5,1.1,17.1,23.5,30.2,0.0
2018,11,14,17,0,14.0,2.0,1.2,16.1,2.0,0.0,0.0
2018,11,14,17,15,7.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,8.0,1.2,10.9,9.0,10.34,0.0
2018,11,15,7,0,49.0,16.0,1.2,11.0,18.0,23.15,0.0
2018,11,15,7,15,139.5,31.5,1.15,11.8,48.0,70.82,43.0
2018,11,15,7,30,230.0,47.0,1.1,12.6,78.0,118.2,84.79
2018,11,15,7,45,241.0,62.5,1.05,13.45,105.5,150.42,114.36
2018,11,15,8,0,252.0,78.0,1.0,14.3,133.0,178.94,140.18
2018,11,15,8,15,308.0,89.5,1.1,15.05,171.5,231.05,184.17
2018,11,15,8,30,364.0,101.0,1.2,15.8,210.0,283.23,227.5
2018,11,15,8,45,420.5,107.5,1.35,16.55,250.5,334.27,269.29
2018,11,15,9,0,477.0,114.0,1.5,17.3,291.0,388.97,313.13
2018,11,15,9,15,518.0,121.0,1.45,18.1,330.5,438.48,351.2
2018,11,15,9,30,559.0,128.0,1.4,18.9,370.0,489.45,389.25
2018,11,15,9,45,513.0,147.0,1.3,19.7,381.5,499.29,394.24
2018,11,15,10,0,467.0,166.0,1.2,20.5,393.0,504.62,395.68
2018,11,15,10,15,467.0,176.0,1.25,21.15,412.0,527.77,411.8
2018,11,15,10,30,467.0,186.0,1.3,21.8,431.0,549.26,426.27
2018,11,15,10,45,515.5,177.0,1.35,22.45,455.5,583.57,450.99
2018,11,15,11,0,564.0,168.0,1.4,23.1,480.0,617.38,474.93
2018,11,15,11,15,583.0,165.5,1.35,23.4,492.5,635.15,486.58
2018,11,15,11,30,602.0,163.0,1.3,23.7,505.0,654.66,499.36
2018,11,15,11,45,671.0,148.5,1.3,24.0,530.5,693.94,527.2
2018,11,15,12,0,740.0,134.0,1.3,24.3,556.0,730.38,551.98
2018,11,15,12,15,762.0,130.5,1.2,24.4,561.0,739.91,557.03
2018,11,15,12,30,784.0,127.0,1.1,24.5,566.0,746.21,560.17
2018,11,15,12,45,780.0,124.5,1.0,24.6,552.0,730.93,548.73
2018,11,15,13,0,776.0,122.0,0.9,24.7,538.0,712.83,535.68
2018,11,15,13,15,759.5,120.0,0.75,24.7,514.0,683.74,514.07
2018,11,15,13,30,743.0,118.0,0.6,24.7,490.0,652.6,490.98
2018,11,15,13,45,725.5,114.5,0.5,24.65,460.5,617.34,465.56
2018,11,15,14,0,708.0,111.0,0.4,24.6,431.0,580.58,438.79
2018,11,15,14,15,628.5,113.0,0.4,24.4,381.0,511.59,389.56
2018,11,15,14,30,549.0,115.0,0.4,24.2,331.0,445.79,341.67
2018,11,15,14,45,521.0,108.0,0.4,23.95,296.0,399.39,307.25
2018,11,15,15,0,493.0,101.0,0.4,23.7,261.0,356.39,274.09
2018,11,15,15,15,464.0,89.0,0.4,23.7,223.0,308.56,236.07
2018,11,15,15,30,435.0,77.0,0.4,23.7,185.0,262.32,198.2
2018,11,15,15,45,396.5,66.5,0.5,21.85,150.0,216.42,161.12
2018,11,15,16,0,358.0,56.0,0.6,20.0,115.0,173.72,125.22
2018,11,15,16,15,271.0,42.0,0.7,19.25,78.5,118.97,79.9
2018,11,15,16,30,184.0,28.0,0.8,18.5,42.0,70.86,33.08
2018,11,15,16,45,97.5,15.0,0.85,17.75,22.0,27.96,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.0,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,16.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,45,22.5,7.5,1.1,12.1,8.5,7.37,0.0
2018,11,16,7,0,45.0,15.0,1.1,12.1,17.0,21.45,0.0
2018,11,16,7,15,145.5,30.5,1.2,12.8,47.5,70.25,41.05
2018,11,16,7,30,246.0,46.0,1.3,13.5,78.0,120.69,85.72
2018,11,16,7,45,365.0,54.5,1.35,14.2,123.0,178.73,134.11
2018,11,16,8,0,484.0,63.0,1.4,14.9,168.0,249.99,193.87
2018,11,16,8,15,451.0,78.5,1.45,15.55,193.0,275.56,218.39
2018,11,16,8,30,418.0,94.0,1.5,16.2,218.0,298.7,239.52
2018,11,16,8,45,526.5,94.5,1.55,16.85,273.0,373.07,299.96
2018,11,16,9,0,635.0,95.0,1.6,17.5,328.0,453.44,363.51
2018,11,16,9,15,689.5,94.5,1.6,18.45,371.0,508.47,405.41
2018,11,16,9,30,744.0,94.0,1.6,19.4,414.0,565.23,447.47
2018,11,16,9,45,758.0,98.5,1.65,20.3,444.5,603.14,474.47
2018,11,16,10,0,772.0,103.0,1.7,21.2,475.0,639.42,499.69
2018,11,16,10,15,785.5,104.5,1.65,21.75,499.0,670.09,520.38
2018,11,16,10,30,799.0,106.0,1.6,22.3,523.0,696.0,537.05
2018,11,16,10,45,808.0,107.5,1.55,22.9,540.5,718.9,550.65
2018,11,16,11,0,817.0,109.0,1.5,23.5,558.0,739.11,562.26
2018,11,16,11,15,821.5,110.0,1.45,23.95,567.5,752.54,569.48
2018,11,16,11,30,826.0,111.0,1.4,24.4,577.0,762.92,574.71
2018,11,16,11,45,827.5,110.5,1.35,24.85,578.5,766.25,575.22
2018,11,16,12,0,829.0,110.0,1.3,25.3,580.0,766.4,573.76
2018,11,16,12,15,824.5,110.5,1.3,25.45,573.5,759.89,569.17
2018,11,16,12,30,820.0,111.0,1.3,25.6,567.0,750.28,562.67
2018,11,16,12,45,811.5,110.5,1.25,25.75,552.5,733.6,550.96
2018,11,16,13,0,803.0,110.0,1.2,25.9,538.0,714.1,537.49
2018,11,16,13,15,793.5,107.5,1.2,25.85,516.5,691.81,522.95
2018,11,16,13,30,784.0,105.0,1.2,25.8,495.0,664.27,504.01
2018,11,16,13,45,769.0,102.0,1.2,25.75,466.5,630.29,480.24
2018,11,16,14,0,754.0,99.0,1.2,25.7,438.0,594.56,454.78
2018,11,16,14,15,732.0,95.0,1.15,25.4,403.5,552.04,423.93
2018,11,16,14,30,710.0,91.0,1.1,25.1,369.0,508.76,391.79
2018,11,16,14,45,679.0,86.5,1.1,24.85,330.0,459.79,354.73
2018,11,16,15,0,648.0,82.0,1.1,24.6,291.0,411.39,316.96
2018,11,16,15,15,602.5,75.5,1.1,24.6,248.5,355.45,272.09
2018,11,16,15,30,557.0,69.0,1.1,24.6,206.0,302.13,228.06
2018,11,16,15,45,486.5,60.5,0.85,22.5,162.5,241.24,178.69
2018,11,16,16,0,416.0,52.0,0.6,20.4,119.0,186.27,133.1
2018,11,16,16,15,305.0,40.0,0.6,19.6,80.5,124.67,82.76
2018,11,16,16,30,194.0,28.0,0.6,18.8,42.0,72.29,31.77
2018,11,16,16,45,103.5,15.0,0.65,18.0,22.0,28.67,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,16.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,19.0,7.5,0.8,10.5,8.0,0.0,0.0
2018,11,17,7,0,38.0,15.0,0.8,10.5,16.0,20.32,0.0
2018,11,17,7,15,157.5,30.5,0.9,11.1,48.5,71.86,40.69
2018,11,17,7,30,277.0,46.0,1.0,11.7,81.0,128.01,90.86
2018,11,17,7,45,372.5,55.5,1.1,12.25,122.5,181.29,136.52
2018,11,17,8,0,468.0,65.0,1.2,12.8,164.0,245.05,191.08
2018,11,17,8,15,466.0,78.0,1.3,13.4,195.5,279.83,223.01
